Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.58
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.43
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,46.1
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.4
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,21.7
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.77
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,97.78
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,85.41
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,99.6
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,163.7
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,413.6
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.3
913374,Wymondham Way Melton Mowbray,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.8
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.19
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,25.68
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.3
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.67
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,91.5
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,107.3
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.9
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.52
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,32.15
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.01
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.66
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,62.0
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,137.8
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,114.6
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,141.8
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.25
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.08
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,34.04
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,71.2
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,133.4
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,143.1
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,26.55
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.24
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.86
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,111.4
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.53
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.47
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.47
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.54
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,43.1
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.1
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.6
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,21.7
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,121.1
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,89.09
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,110.76
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,194.1
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,509.2
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.7
913374,Wymondham Way Melton Mowbray,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,464.7
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,24.88
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.51
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.11
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,82.8
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,105.0
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.0
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,63.4
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.59
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,37.9
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.71
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.53
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,73.4
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,162.1
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,104.8
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,137.1
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.85
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.58
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.53
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,78.2
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,131.5
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,124.4
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.79
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.75
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.6
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.8
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.9
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.41
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.44
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.51
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,45.0
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,94.7
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.1
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,21.6
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,117.84
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,113.28
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,183.6
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,495.6
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.0
913374,Wymondham Way Melton Mowbray,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,476.0
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.05
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,22.81
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.46
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.79
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,75.4
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,95.6
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,66.4
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.15
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,40.39
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.24
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,34.63
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,73.3
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,172.9
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,114.6
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,145.8
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.29
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.02
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,31.62
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,70.6
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,122.4
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,132.9
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.65
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.44
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.12
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.58
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.7
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.84
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.81
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,66.0
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,109.3
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,134.9
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,21.5
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.47
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,122.84
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,90.99
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,131.97
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,206.1
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,516.4
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.6
913374,Wymondham Way Melton Mowbray,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,553.2
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.02
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.54
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.75
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,78.6
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,96.6
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,15.7
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.1
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.93
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,44.67
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,28.71
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.07
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,79.0
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,189.4
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,121.0
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,144.5
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.88
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.96
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,31.6
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,67.0
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.7
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,121.8
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,133.5
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.14
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.88
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.99
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.3
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.95
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.07
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.21
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,50.1
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.5
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,102.3
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,21.4
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,116.66
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,94.16
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,120.61
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,181.3
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,492.6
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.1
913374,Wymondham Way Melton Mowbray,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,508.2
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.6
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.78
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.67
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,84.9
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,112.3
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.63
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.22
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,43.5
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.64
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,35.26
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,87.4
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,185.8
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,102.1
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,150.9
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.36
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.56
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,35.52
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,60.4
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,86.6
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,124.4
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,149.7
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.49
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.83
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.61
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.1
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.89
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.28
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.86
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,42.2
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.2
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,97.5
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,21.3
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,131.83
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,94.09
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,122.92
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,213.0
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,556.8
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,398.0
913374,Wymondham Way Melton Mowbray,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,521.4
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.77
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.68
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.81
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.37
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,73.9
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,104.5
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,53.3
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.59
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.98
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,41.24
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.81
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.6
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,67.5
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,177.4
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,129.1
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,156.1
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.53
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.29
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,28.01
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,45.4
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,92.1
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,100.9
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,120.4
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.72
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.79
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.12
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.16
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.51
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.05
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,45.7
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,104.3
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,21.2
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.22
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,123.33
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,100.2
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,110.15
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,181.9
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,524.1
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,425.5
913374,Wymondham Way Melton Mowbray,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,469.8
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.24
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,21.33
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.03
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.29
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,74.4
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,91.2
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.2
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.93
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,39.82
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,33.25
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,48.29
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,73.1
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,171.9
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,141.9
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,204.8
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.16
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.65
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.65
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,33.16
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,58.0
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,98.3
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,130.8
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,141.9
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.01
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.02
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.32
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,28.4
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.3
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.43
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.13
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.03
