Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,50.6
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,100.1
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.4
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,21.1
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,124.24
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,103.08
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,128.09
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,187.8
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,528.9
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,438.0
913374,Wymondham Way Melton Mowbray,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,545.1
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,21.98
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.95
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.29
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,80.2
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,93.4
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.7
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.13
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,47.22
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.77
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,49.76
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,92.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,202.2
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,123.2
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,210.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.35
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.2
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,36.46
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,40.67
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,71.5
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,98.3
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,154.7
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,173.4
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.27
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.62
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.59
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,47.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.9
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.5
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.99
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.45
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.67
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,57.4
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.9
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.2
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,21.0
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.06
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,127.41
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,102.25
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,138.98
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,205.9
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,542.1
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,434.0
913374,Wymondham Way Melton Mowbray,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,589.7
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.04
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.3
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.19
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,83.0
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,102.2
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.6
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.95
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,49.46
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.52
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,37.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,91.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,212.6
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,130.9
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,161.9
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.17
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.4
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,38.21
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,29.39
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,65.5
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,91.1
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,162.5
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,126.3
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.49
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.55
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.6
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,43.9
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,100.4
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.38
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.91
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.99
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.07
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,70.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,129.7
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.2
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,115.4
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,20.9
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,141.31
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,110.57
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,121.06
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,207.3
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,600.3
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,468.6
913374,Wymondham Way Melton Mowbray,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,516.5
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,30.72
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.28
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.13
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,114.5
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,134.7
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,44.5
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.58
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,47.89
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,33.12
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,38.53
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,77.2
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,205.4
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,141.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,164.7
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.04
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.46
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.66
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.94
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.59
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,45.5
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,111.5
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,110.5
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.16
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.97
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,34.7
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,87.7
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.34
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.92
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.71
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,80.6
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,141.9
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,80.7
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.7
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,20.9
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.44
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,146.78
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,101.23
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,105.76
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,248.3
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,626.2
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,432.3
913374,Wymondham Way Melton Mowbray,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,453.6
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,28.18
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.08
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.48
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,98.2
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,120.5
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.89
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,39.73
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,36.9
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,38.84
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,61.9
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,174.0
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,157.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,166.5
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.5
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.21
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.13
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,45.2
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.6
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,109.1
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,92.1
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.55
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.76
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.67
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.3
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.0
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,32.13
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.69
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.99
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,93.9
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,137.6
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,20.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,135.08
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,99.64
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,98.11
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,229.4
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,579.0
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,427.0
913374,Wymondham Way Melton Mowbray,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,422.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.66
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.72
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.64
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,73.9
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,88.5
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.2
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.33
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,32.03
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,31.13
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,41.34
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,64.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,139.9
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,133.0
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,178.0
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.3
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.63
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.15
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,44.0
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,106.3
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,104.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.35
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.19
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,66.7
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,133.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.21
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.81
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.14
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,54.4
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,95.7
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.1
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,20.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,110.2
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,101.64
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,106.45
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,168.2
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,473.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,433.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,459.2
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,22.68
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.9
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.53
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,81.4
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,97.3
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.45
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,43.46
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,35.79
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,43.22
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,64.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,186.3
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,153.3
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,184.7
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.51
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.74
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.35
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.67
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,51.4
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,120.9
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,106.9
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.11
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.93
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.16
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,45.4
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.6
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.17
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.62
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.31
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,47.6
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,103.9
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.3
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,20.7
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,123.17
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,104.61
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,113.89
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,175.1
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,527.8
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,445.9
913374,Wymondham Way Melton Mowbray,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,488.4
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.63
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.81
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,60.6
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,75.9
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.6
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,55.3
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.05
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,31.25
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,34.5
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,38.29
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,53.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,136.1
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,147.3
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,163.3
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.07
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.69
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.37
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,26.86
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,63.7
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,96.6
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,115.3
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.94
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.45
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.6
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,35.3
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.5
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,88.7
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.54
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.02
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,41.5
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.9
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,20.6
