Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,90.06
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,93.47
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,112.59
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,166.9
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.7
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.2
913374,Wymondham Way Melton Mowbray,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,480.9
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.99
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.29
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.96
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,64.3
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,78.0
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.1
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.1
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.22
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.09
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.24
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,33.84
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,36.84
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,65.0
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,115.7
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,145.0
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,157.6
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.08
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.71
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.0
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,51.6
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.9
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.5
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,103.4
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.2
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.46
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.01
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.6
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.72
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.09
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.57
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,54.5
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.6
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,20.6
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.54
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.11
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,93.6
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,84.02
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,110.37
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,171.5
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.1
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,472.1
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.04
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.82
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.01
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.99
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,70.3
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,80.7
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.12
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.1
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.52
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.28
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,36.22
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,57.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,131.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,125.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,155.9
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.58
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.57
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.83
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.09
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,99.0
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.43
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.99
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,45.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,94.1
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.41
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.88
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.93
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.66
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,40.0
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.3
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,20.6
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,86.6
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,75.49
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,107.96
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,179.7
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.0
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
913374,Wymondham Way Melton Mowbray,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,461.2
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.93
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.93
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.16
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.4
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,57.1
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.3
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.76
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.99
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.6
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.94
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.33
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,48.4
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,128.5
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,111.9
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,126.1
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.34
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.72
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.42
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,40.3
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.4
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,84.4
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.34
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.91
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,38.4
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.38
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.24
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.75
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,38.5
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,83.3
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,20.6
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.57
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,86.21
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,74.39
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,89.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,150.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.4
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
913374,Wymondham Way Melton Mowbray,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.6
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.14
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.16
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.56
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,74.3
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,85.9
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.88
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.75
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.19
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,36.01
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,57.6
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,124.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,120.7
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,153.2
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.72
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.9
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,41.3
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.1
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.0
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.65
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.16
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,33.9
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.63
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.13
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.89
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.4
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,20.6
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,84.52
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,76.85
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,94.53
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,149.9
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.9
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
913374,Wymondham Way Melton Mowbray,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.9
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.13
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.05
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.65
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,66.1
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,76.7
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.22
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.59
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.78
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.38
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.54
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,36.93
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,59.4
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,126.6
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,117.2
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,155.9
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.15
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.04
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.59
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.85
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,47.7
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.6
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.38
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.25
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.39
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.33
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.29
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,28.2
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,20.6
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.42
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,83.24
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,76.89
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,89.97
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,142.4
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.8
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
913374,Wymondham Way Melton Mowbray,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.4
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.51
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.93
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.59
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,69.2
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,75.5
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.84
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.45
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.05
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.98
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.46
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.12
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,57.5
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,108.5
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,124.3
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,95.0
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.24
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.5
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.13
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,39.1
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.95
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.13
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.15
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.32
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,37.7
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,20.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,72.18
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,74.99
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,69.82
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
913374,Wymondham Way Melton Mowbray,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.85
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.04
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.68
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,57.0
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.2
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,6.1
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.48
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.04
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.49
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.22
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.2
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,59.9
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,126.0
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,127.4
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.5
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.63
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.99
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,52.5
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.31
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.23
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.32
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.24
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,37.3
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,20.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
