Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,75.68
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,77.35
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,75.36
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
913374,Wymondham Way Melton Mowbray,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.3
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.24
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.86
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.92
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,61.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,68.5
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.8
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.5
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.47
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.66
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,38.02
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.45
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.22
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,66.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,160.2
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,107.0
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.49
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.34
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,47.4
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.77
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.2
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.38
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.9
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,20.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,82.76
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,70.66
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,72.59
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.0
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
913374,Wymondham Way Melton Mowbray,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.07
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.92
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.07
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,56.8
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.5
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.47
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.85
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.04
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,106.3
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.4
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.31
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,42.1
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.9
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.42
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.39
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.83
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,27.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.06
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,44.5
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,20.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,71.95
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,62.86
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.63
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,134.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
913374,Wymondham Way Melton Mowbray,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.79
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.12
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.66
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.3
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.92
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.9
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.15
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.35
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,59.8
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,103.8
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,114.9
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.82
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.9
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,40.1
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.31
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.84
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.37
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,28.5
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,20.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,64.83
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,69.1
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.26
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
913374,Wymondham Way Melton Mowbray,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.14
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.34
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.14
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,42.5
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.3
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.9
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.14
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.76
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.83
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.01
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,67.0
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,138.4
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,102.4
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.74
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.3
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.89
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.68
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,25.9
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.58
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.63
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.88
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,28.5
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.5
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,20.7
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,70.28
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,71.91
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,65.45
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,125.3
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.6
913374,Wymondham Way Melton Mowbray,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.67
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.22
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.68
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.14
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.95
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.16
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,33.75
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.28
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,74.6
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.9
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,143.4
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.03
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.32
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.67
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.24
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.62
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.7
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.52
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.11
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,43.8
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,20.7
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,65.28
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,67.09
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,66.4
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
913374,Wymondham Way Melton Mowbray,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.91
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.85
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.94
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.4
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.71
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.9
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.66
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.28
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.46
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,54.9
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,119.6
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.1
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.39
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.04
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.04
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,35.7
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,73.2
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,29.2
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.96
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.85
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,33.6
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.3
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,20.8
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,73.98
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,66.51
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,71.72
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
913374,Wymondham Way Melton Mowbray,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.03
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.97
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.33
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,60.2
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.37
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.97
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.26
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.95
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.28
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,50.6
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,110.1
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,118.1
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.8
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.44
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.18
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.35
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,42.7
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.6
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.77
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.36
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.92
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.79
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,31.0
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,20.8
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,76.42
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,61.53
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.67
