Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
913374,Wymondham Way Melton Mowbray,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.84
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.79
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.09
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.06
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,53.6
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.7
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.66
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.52
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.66
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.55
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.79
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,59.3
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,95.0
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,124.6
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.37
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.93
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,48.4
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.9
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,29.3
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.37
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.65
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,30.1
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,20.8
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,71.07
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.86
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.46
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.7
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
913374,Wymondham Way Melton Mowbray,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.29
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.7
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.9
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,59.2
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,69.4
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.4
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.6
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.13
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.82
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.38
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.64
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.55
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,51.5
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.6
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,113.6
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.3
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.64
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.17
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.37
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.65
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.23
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.48
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.77
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,26.9
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,20.8
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.26
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,68.04
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,71.11
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.3
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.4
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
913374,Wymondham Way Melton Mowbray,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.97
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.94
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.1
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.07
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,75.9
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,80.4
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.2
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.88
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.69
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.71
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.15
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.57
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,69.4
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.2
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,123.7
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.84
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.93
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.73
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.66
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.01
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,27.7
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.32
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.63
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.62
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.2
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,20.8
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.32
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,75.28
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,66.46
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.96
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
913374,Wymondham Way Melton Mowbray,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.06
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.79
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.17
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,76.5
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,84.6
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.01
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.6
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.38
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,31.19
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.86
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,71.9
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,131.8
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.06
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.92
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,36.5
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.02
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.95
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.5
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.0
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.72
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.05
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,28.9
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,20.9
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.41
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,75.23
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,68.3
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,62.95
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
913374,Wymondham Way Melton Mowbray,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.32
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.83
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.8
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,57.5
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.5
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.1
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.96
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.07
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.73
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.93
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.5
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,58.6
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.0
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,122.2
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.7
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.09
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.13
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.56
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,46.1
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.6
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.15
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.39
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,53.7
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,93.1
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.4
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.8
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.65
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,27.9
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,20.9
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,88.15
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,63.69
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.14
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,173.3
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.9
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
913374,Wymondham Way Melton Mowbray,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.32
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.1
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.71
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,64.1
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.4
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.1
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.27
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.97
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.74
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.1
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.31
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,53.1
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,98.5
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.4
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.87
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.1
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.08
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,35.6
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.88
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.3
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.25
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,42.9
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.3
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.39
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.85
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.9
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,20.9
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,85.43
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,57.28
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.24
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,163.7
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.9
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
913374,Wymondham Way Melton Mowbray,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.25
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.6
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.63
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,64.0
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,77.1
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.6
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.13
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.51
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.81
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.01
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.09
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,62.5
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,119.5
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.9
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.3
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.05
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.99
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.52
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,39.7
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.23
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.64
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,51.2
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.7
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,20.8
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,94.58
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,52.41
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.45
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,197.8
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.2
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
913374,Wymondham Way Melton Mowbray,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
