Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.45
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.3
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,67.6
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.2
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.3
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.87
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.46
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.36
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.52
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.7
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,47.5
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,112.8
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.2
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.8
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.46
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.82
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.09
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.53
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.89
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,25.1
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.01
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.75
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.54
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.9
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,20.8
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,80.81
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,61.28
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.01
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.5
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
913374,Wymondham Way Melton Mowbray,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.22
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.61
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.13
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,64.6
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,67.9
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.67
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.05
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.77
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.41
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,49.7
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,112.9
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,100.8
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.3
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.76
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.93
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.15
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,42.5
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.4
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.02
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.57
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,23.3
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.35
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.83
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,54.2
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,105.2
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,20.8
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,89.4
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.02
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,74.11
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,154.4
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,375.6
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
913374,Wymondham Way Melton Mowbray,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.19
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,40.7
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.99
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.77
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.27
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.14
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.91
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,47.3
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,103.4
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.0
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.9
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.05
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.63
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.46
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,40.9
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.6
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.3
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.12
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.52
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.92
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.75
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,42.6
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,20.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,73.14
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,71.09
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,69.44
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.3
913374,Wymondham Way Melton Mowbray,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.05
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.4
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.18
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,37.7
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.2
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.47
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.04
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.82
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.88
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.98
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,42.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.4
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.7
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.33
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.56
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.71
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,61.0
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.2
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.55
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.22
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,56.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.1
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.72
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.7
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,45.9
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.7
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,20.7
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.96
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.24
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,77.24
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,70.45
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.7
913374,Wymondham Way Melton Mowbray,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.62
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.24
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,41.9
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.1
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.0
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.38
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.01
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.78
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.31
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.01
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,73.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,109.5
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.0
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.83
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.42
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,51.4
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.81
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.51
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.9
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,30.7
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.49
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.76
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,79.3
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,20.5
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,56.33
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,71.65
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,70.33
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
913374,Wymondham Way Melton Mowbray,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.59
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.96
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.34
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,05,N Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.6
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.68
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.27
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.58
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.89
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.15
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,76.5
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.5
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,118.2
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.7
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.81
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.42
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.62
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,35.5
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.5
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.9
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.5
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.09
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.81
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.48
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,26.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.3
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.34
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.39
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.23
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,36.6
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,20.3
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,74.4
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,80.48
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,66.82
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
913374,Wymondham Way Melton Mowbray,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.84
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.44
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.72
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,05,N Current (RMS),A,61.6
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.4
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.6
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.3
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.91
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.57
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.63
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.47
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.19
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,62.0
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,111.9
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.2
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.62
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.23
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,44.7
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.36
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.65
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.27
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.79
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,20.0
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,73.04
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,63.68
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,66.58
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.77
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.91
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.46
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,05,N Current (RMS),A,53.0
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.4
