Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,12.3
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.59
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.53
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.3
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.99
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.53
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,70.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,129.2
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,118.2
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.24
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.5
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,52.0
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,87.1
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.9
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.62
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.36
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.89
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.73
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.13
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,19.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,85.4
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,76.65
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,69.85
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,142.5
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,360.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
913374,Wymondham Way Melton Mowbray,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.41
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.71
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,05,N Current (RMS),A,58.9
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.8
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.75
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.41
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.81
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.49
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.33
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,58.9
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,107.7
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,120.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.25
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.9
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.3
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,37.7
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.3
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.5
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.94
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.64
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,38.1
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,78.7
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.61
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.57
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.08
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,31.0
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,19.7
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,78.03
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,80.31
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.65
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
913374,Wymondham Way Melton Mowbray,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.77
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,59.5
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,60.8
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.94
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,34.8
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.87
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.24
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,77.0
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,150.2
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,105.6
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.5
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.94
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.59
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.04
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.89
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.19
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.34
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.88
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,32.7
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,19.6
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,88.36
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.86
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,60.85
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,163.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.9
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
913374,Wymondham Way Melton Mowbray,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.54
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.83
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,53.5
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,57.7
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,11.1
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.12
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,32.89
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.44
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.36
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,66.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,141.2
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,103.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.1
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.86
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.99
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.12
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.6
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.8
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.78
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.2
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,44.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,19.6
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,83.2
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,66.83
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,62.41
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,158.7
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
913374,Wymondham Way Melton Mowbray,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.11
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.44
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.12
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.87
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,26.5
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.1
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.39
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.72
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,38.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.48
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.92
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,64.8
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,162.1
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,111.8
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,143.2
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.59
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.15
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,40.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.37
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.01
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.68
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,99.9
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.31
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,19.5
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,84.35
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,78.33
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,85.93
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
913374,Wymondham Way Melton Mowbray,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.31
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.73
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.23
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,33.9
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.2
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.52
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.78
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.85
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.8
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.02
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,50.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,131.8
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,113.6
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,118.7
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.54
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.65
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,31.3
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.28
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.08
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.36
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.75
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,19.5
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,75.31
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,73.89
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.91
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
913374,Wymondham Way Melton Mowbray,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.16
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.95
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.62
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.19
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,36.5
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.1
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.49
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.55
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.68
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.19
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,52.6
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,110.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.6
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,131.7
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.36
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.9
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.08
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,49.2
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.6
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.61
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.45
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,38.3
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.7
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.21
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.93
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.23
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,39.7
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.7
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,19.4
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,84.68
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,72.6
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,82.07
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
913374,Wymondham Way Melton Mowbray,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.8
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.9
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.64
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.43
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,28.5
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.67
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.48
