Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.13
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.53
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,48.3
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,124.9
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,106.3
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,104.6
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.92
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.36
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.73
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,67.8
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,127.1
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.12
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.18
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.56
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,33.0
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,93.3
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.38
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.86
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,39.3
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.5
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,19.3
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,85.8
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,92.19
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,70.23
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,148.0
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.7
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.0
913374,Wymondham Way Melton Mowbray,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.72
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.58
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.5
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,05,N Current (RMS),A,39.9
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.8
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.65
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.65
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.15
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.37
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,50.7
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.9
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,107.6
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.7
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.22
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.88
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.94
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.3
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.76
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.35
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.68
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.7
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,93.3
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.27
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.53
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.28
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,65.4
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,101.3
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,19.2
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,85.62
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,82.49
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.77
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,165.9
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.9
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
913374,Wymondham Way Melton Mowbray,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.73
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.14
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.2
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,05,N Current (RMS),A,35.5
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.41
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.88
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.71
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.39
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,57.5
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,124.8
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,92.5
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.9
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.07
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.51
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,75.4
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,130.2
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.38
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.68
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.69
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.21
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.44
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.07
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,41.9
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,19.0
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.1
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,77.04
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,83.04
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.86
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,145.2
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.1
913374,Wymondham Way Melton Mowbray,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.71
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.92
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.01
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,05,N Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.61
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.78
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.65
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.07
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.88
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,46.1
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,107.2
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,110.5
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,103.0
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.19
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.41
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.28
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,56.3
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,102.6
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,99.1
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.34
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,48.6
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,87.5
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.88
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.73
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.3
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,28.8
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.7
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,18.8
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,77.77
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,85.12
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,73.99
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.1
913374,Wymondham Way Melton Mowbray,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.58
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.62
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.94
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.79
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,05,N Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.7
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.9
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.49
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.95
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.83
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.91
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.17
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,48.9
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,115.7
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,101.6
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.2
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.89
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.11
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.0
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,42.2
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.7
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,93.0
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.84
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.27
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,54.3
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,99.6
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.88
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.45
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,18.7
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.78
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,88.06
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,71.27
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,73.58
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,153.0
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.7
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
913374,Wymondham Way Melton Mowbray,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.73
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.28
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.77
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,05,N Current (RMS),A,33.7
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.8
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.79
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.38
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.91
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.95
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.28
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.09
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,58.7
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,124.1
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.3
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,133.2
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.15
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.23
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.87
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,55.8
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,100.8
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.3
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.9
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.52
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.42
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,46.3
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.1
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.58
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.98
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.3
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,18.6
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,94.3
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,74.28
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,74.45
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,159.4
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.8
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.2
913374,Wymondham Way Melton Mowbray,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.94
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.26
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,05,N Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.4
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.35
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.18
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.68
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.76
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.28
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.32
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,67.7
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,123.7
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,124.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.26
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.41
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.92
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,63.7
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,97.7
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.1
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,102.8
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.24
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,27.36
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,69.9
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.8
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,114.6
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.41
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.6
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,29.5
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,18.6
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,90.61
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,71.05
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,78.71
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,160.9
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
913374,Wymondham Way Melton Mowbray,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.42
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.25
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.78
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,05,N Current (RMS),A,53.1
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.8
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.7
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.1
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.59
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.93
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.68
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.7
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.15
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,54.3
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,111.6
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,93.6
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,136.4
