Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.27
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.51
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.63
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.35
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,48.6
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,76.0
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,102.0
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.03
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,41.1
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.69
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.22
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,18.6
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,81.8
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,72.48
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,86.12
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.4
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
913374,Wymondham Way Melton Mowbray,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,368.4
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,22.51
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.99
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.7
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,80.8
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,95.4
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.84
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.94
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,37.4
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.75
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.7
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,80.9
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,166.9
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,101.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,114.6
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.42
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.32
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.96
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.03
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.54
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,43.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.0
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,92.6
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.63
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.7
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,38.7
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.27
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.44
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.19
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,18.5
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.58
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,107.78
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,74.91
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,76.4
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,196.3
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,459.1
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,22.69
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.69
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.84
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,81.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,96.0
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.75
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.58
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,37.71
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.19
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.54
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,73.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,162.7
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,96.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,125.4
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.93
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.29
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.48
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,47.3
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.5
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,97.7
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.79
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.1
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.95
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.23
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.39
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,37.7
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,18.4
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,109.07
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,71.61
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,100.25
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,196.0
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,461.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
913374,Wymondham Way Melton Mowbray,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,425.9
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.48
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.22
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.56
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,56.4
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,65.5
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.8
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.0
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.88
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.24
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.25
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.54
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.27
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,57.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,107.5
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.4
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,136.4
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.02
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.07
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.96
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.72
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,32.4
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.6
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.57
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,57.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.3
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.57
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.02
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.27
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,34.5
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,18.4
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,77.46
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,68.03
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,95.4
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,157.7
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
913374,Wymondham Way Melton Mowbray,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.6
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.55
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.88
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.1
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,35.9
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.6
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.79
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,37.84
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.49
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.23
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,72.6
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,162.5
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,125.0
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,105.4
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.44
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.12
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.78
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.67
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,30.7
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,80.9
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,71.8
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.43
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.13
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,45.4
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.94
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.07
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.91
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,18.3
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.98
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,88.38
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,80.64
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.04
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.5
913374,Wymondham Way Melton Mowbray,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.08
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.34
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.69
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,05,N Current (RMS),A,44.7
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.7
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.8
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.22
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.45
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.1
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.11
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,44.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,99.3
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,115.6
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.69
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.43
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.04
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.6
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.93
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.18
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.9
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,37.2
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.85
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.32
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.3
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,18.3
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,74.02
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,71.86
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,85.06
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
913374,Wymondham Way Melton Mowbray,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.89
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.02
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.0
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,05,N Current (RMS),A,46.0
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.1
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.4
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.13
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.64
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.75
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.73
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.37
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,60.4
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,104.8
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.8
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,142.8
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.44
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.26
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.58
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.6
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,87.6
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.6
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.06
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,73.6
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,115.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.96
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.53
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.29
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,39.6
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,18.2
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,73.12
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,81.6
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,84.18
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
913374,Wymondham Way Melton Mowbray,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.38
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.39
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,05,N Current (RMS),A,51.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.1
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.85
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.01
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.09
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.47
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,53.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.6
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,115.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,138.2
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.38
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.66
