Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.46
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,36.3
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.6
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.22
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,50.8
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.05
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.37
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.54
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,27.9
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.1
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,18.1
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,73.96
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,81.73
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,80.19
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.4
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
913374,Wymondham Way Melton Mowbray,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.58
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.17
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.06
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,55.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.6
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.88
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.89
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.71
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.13
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,59.4
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,116.4
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,144.7
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.82
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.31
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.3
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,40.3
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,81.0
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.9
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,84.1
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.75
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.99
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.43
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.48
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.44
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.6
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,18.1
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,83.51
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,70.43
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,89.92
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.3
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
913374,Wymondham Way Melton Mowbray,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.08
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.45
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,53.1
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.4
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,8.3
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.9
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.62
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,41.32
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.77
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.16
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,78.4
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,176.2
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,103.8
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,124.1
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.78
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.22
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.27
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.93
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.2
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.1
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.44
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.95
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,42.1
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.56
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.57
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.2
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,18.1
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.58
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,102.44
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,76.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,80.53
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,160.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,433.7
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
913374,Wymondham Way Melton Mowbray,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.23
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.29
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.88
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.27
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,54.4
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.9
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.9
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.28
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.36
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.47
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.74
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,48.4
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,111.8
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.3
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,105.6
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.93
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.53
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.99
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,39.0
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.9
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.1
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.32
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.97
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,55.7
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,105.6
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.06
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.71
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.74
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,29.1
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,18.0
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,83.96
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,76.56
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,77.62
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.6
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
913374,Wymondham Way Melton Mowbray,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.43
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.29
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.02
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,05,N Current (RMS),A,43.7
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.8
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.4
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.96
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.21
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.44
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.42
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,41.5
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.5
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.4
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.2
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.46
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.32
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.22
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,39.6
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.3
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.8
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.02
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.88
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.77
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.59
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.4
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,50.0
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.7
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.3
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,18.1
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,87.4
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,73.66
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,72.94
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,135.6
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
913374,Wymondham Way Melton Mowbray,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.45
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.64
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,05,N Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.08
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.56
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.7
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.77
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,53.7
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,105.9
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.1
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,132.7
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.27
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.96
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,56.8
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,98.8
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.57
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,34.9
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.52
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.31
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,56.9
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,110.2
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,18.1
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,77.37
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,79.36
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,71.46
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
913374,Wymondham Way Melton Mowbray,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.17
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.9
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.42
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,05,N Current (RMS),A,29.3
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.2
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.58
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.96
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.63
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.57
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.78
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,53.7
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,94.1
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.4
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,109.7
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.76
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.31
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.57
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,42.8
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.2
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.2
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.08
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.84
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.03
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.76
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,56.7
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.0
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.4
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,18.1
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,74.67
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,72.47
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,61.62
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
913374,Wymondham Way Melton Mowbray,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.49
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.04
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.57
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,05,N Current (RMS),A,29.6
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.9
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.23
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.51
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.22
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.67
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.98
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,48.8
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.7
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.3
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.09
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
