Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.93
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.33
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,18.2
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.82
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,61.7
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.25
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.07
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
913374,Wymondham Way Melton Mowbray,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.68
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.82
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.26
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.8
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.6
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.14
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.63
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.09
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.64
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.7
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,50.9
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,97.4
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.6
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.86
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.0
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.3
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,49.7
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.4
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.8
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,18.3
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.76
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,64.32
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.23
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.22
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
913374,Wymondham Way Melton Mowbray,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.71
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.65
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.9
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,29.2
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.13
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.97
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.78
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.69
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.1
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.2
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.43
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.48
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.45
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,26.1
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.7
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.65
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.37
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,18.3
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,60.73
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.66
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.25
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
913374,Wymondham Way Melton Mowbray,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.32
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.64
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.78
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,29.3
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.06
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.62
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.63
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.42
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.18
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,102.9
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,72.3
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.55
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.68
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,22.9
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.56
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.2
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,18.4
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.64
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.63
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,63.98
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,43.45
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.71
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
913374,Wymondham Way Melton Mowbray,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.72
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.69
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.08
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,27.5
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.21
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.68
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.48
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.13
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.48
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,34.5
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.48
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.24
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,40.9
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.4
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,18.4
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.51
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,53.82
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.49
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.21
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
913374,Wymondham Way Melton Mowbray,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.56
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.54
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.21
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,21.7
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.8
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.75
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.85
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.86
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.9
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.01
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,39.6
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.8
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.49
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.63
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.84
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,18.5
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,45.4
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,58.62
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,55.68
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
913374,Wymondham Way Melton Mowbray,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.2
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.16
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,23.1
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.96
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.94
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.78
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.2
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.28
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.74
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,35.1
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.05
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.09
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,42.5
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,18.5
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.26
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.96
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.71
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.15
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
913374,Wymondham Way Melton Mowbray,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.31
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.08
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,23.3
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.72
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.56
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,35.2
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.69
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,26.4
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
