Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.48
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,18.6
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.31
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.1
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.72
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
913374,Wymondham Way Melton Mowbray,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.92
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.44
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.76
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,19.0
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.73
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.9
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.42
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.98
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.34
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,33.7
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.18
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.24
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.04
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.42
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,36.9
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.1
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.56
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.24
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,29.7
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,18.6
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.39
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.79
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.58
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
913374,Wymondham Way Melton Mowbray,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.62
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.66
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,21.0
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.18
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.7
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.09
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.97
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.77
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.44
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.77
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,35.3
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.11
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,18.7
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.9
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.21
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.46
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
913374,Wymondham Way Melton Mowbray,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.56
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.95
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,19.3
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.45
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.83
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.72
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.54
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.89
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.2
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,19.3
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,18.8
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,36.31
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.71
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
913374,Wymondham Way Melton Mowbray,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.88
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,19.3
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.47
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.67
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.24
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.21
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.13
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,37.2
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.64
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.02
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,29.1
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,18.9
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.59
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.69
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,39.92
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.47
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
913374,Wymondham Way Melton Mowbray,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.95
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.43
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.74
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,18.9
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.84
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.09
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.77
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.61
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.83
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,42.5
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.33
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.08
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,20.7
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.09
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.95
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,18.9
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.13
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,39.19
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.59
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
913374,Wymondham Way Melton Mowbray,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.19
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.44
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,21.0
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.7
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.76
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.64
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.91
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,47.2
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.7
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.75
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.43
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.43
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,39.0
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,18.7
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,28.2
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,19.0
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.8
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.52
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,44.78
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
913374,Wymondham Way Melton Mowbray,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.58
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.37
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,26.2
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.32
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.02
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.73
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,44.5
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.73
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.04
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.81
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.3
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
