Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,29.1
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.4
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,19.1
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.93
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.42
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.23
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,48.61
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
913374,Wymondham Way Melton Mowbray,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.14
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.39
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.32
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,20.8
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.78
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.09
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.09
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.05
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,34.8
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.59
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.38
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.74
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.9
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,36.7
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.07
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,38.1
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,19.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.48
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.05
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.03
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.17
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.39
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.38
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,20.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.72
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.74
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.51
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.68
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.07
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,34.0
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.5
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.9
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.45
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.32
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.33
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.92
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,36.7
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.98
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,25.1
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,19.3
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.66
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.76
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.23
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.77
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.15
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.45
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.41
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,20.5
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.64
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.17
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.72
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.41
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,56.9
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,99.3
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.07
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.79
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.83
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,19.3
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.68
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.23
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.22
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,44.1
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.89
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.66
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
913374,Wymondham Way Melton Mowbray,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.22
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.58
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,05,N Current (RMS),A,20.9
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.07
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.48
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.67
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,60.8
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,103.9
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.59
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.03
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,34.7
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,17.6
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.43
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.21
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,19.4
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.38
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,45.77
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,36.87
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.29
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
913374,Wymondham Way Melton Mowbray,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.41
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.31
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,05,N Current (RMS),A,21.9
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.96
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.32
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.32
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,43.1
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.7
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.65
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.25
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,40.1
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.0
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,19.5
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.6
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,39.04
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,45.03
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.54
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
913374,Wymondham Way Melton Mowbray,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.58
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.4
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.46
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,05,N Current (RMS),A,25.7
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.16
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.66
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.29
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.81
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,37.5
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.7
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.8
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.49
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.45
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,27.9
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.6
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,23.3
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,19.5
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.8
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,40.55
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,43.03
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
913374,Wymondham Way Melton Mowbray,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.25
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.29
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.34
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,05,N Current (RMS),A,29.0
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.72
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.67
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.58
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.32
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,37.1
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.6
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.32
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.99
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,43.6
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.1
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.01
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,29.1
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
