Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,19.6
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.11
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.07
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.48
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.56
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,43.07
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
913374,Wymondham Way Melton Mowbray,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.65
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.44
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.45
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,05,N Current (RMS),A,23.0
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.84
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.71
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.04
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.85
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.87
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.56
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,19.7
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.03
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.14
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.47
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
913374,Wymondham Way Melton Mowbray,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.97
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.44
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.38
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,05,N Current (RMS),A,19.7
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.91
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.41
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.51
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.47
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,33.9
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.33
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.02
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.27
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,51.3
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,89.1
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.4
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,25.5
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,19.8
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,39.72
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,41.72
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,54.49
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
913374,Wymondham Way Melton Mowbray,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.71
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,05,N Current (RMS),A,20.4
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.07
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.66
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.81
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.21
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.01
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.29
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.09
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,47.7
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,84.7
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,20.0
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,19.9
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.44
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,41.13
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,54.81
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
913374,Wymondham Way Melton Mowbray,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.45
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.55
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,05,N Current (RMS),A,20.6
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.15
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.58
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.84
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.66
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.29
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.62
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,45.4
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,83.0
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.38
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,19.9
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.86
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,43.5
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.55
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,49.86
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
913374,Wymondham Way Melton Mowbray,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.11
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.51
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,05,N Current (RMS),A,20.7
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.1
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.31
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.81
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.96
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.75
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.73
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,50.4
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.8
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.1
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.83
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.07
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.0
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.2
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.61
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,21.7
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,20.0
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.23
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.16
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,45.12
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.14
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.25
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
913374,Wymondham Way Melton Mowbray,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.6
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.41
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.32
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,05,N Current (RMS),A,19.3
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.1
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.47
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.19
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.25
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,38.3
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.82
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.48
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,23.9
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,20.1
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.16
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.93
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.5
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.99
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
913374,Wymondham Way Melton Mowbray,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.96
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.4
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.83
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,05,N Current (RMS),A,19.5
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.24
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.93
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.65
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.86
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,40.1
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.61
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.3
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.58
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,48.8
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.7
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,20.2
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
