Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.69
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.84
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.28
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.41
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
913374,Wymondham Way Melton Mowbray,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.82
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,05,N Current (RMS),A,19.8
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.01
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.28
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.63
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,35.7
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.52
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.91
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.28
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,43.0
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.2
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,20.3
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.64
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.88
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.87
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.44
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
913374,Wymondham Way Melton Mowbray,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.22
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.51
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.98
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,05,N Current (RMS),A,19.4
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.9
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.98
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.47
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.45
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.24
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.54
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.3
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,25.3
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,20.4
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.15
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.58
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
913374,Wymondham Way Melton Mowbray,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.43
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.64
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.4
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,05,N Current (RMS),A,20.4
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.24
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.9
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.37
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.02
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,32.5
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.39
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.14
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.55
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.31
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,13.9
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,25.2
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,20.5
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.29
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.11
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.06
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.52
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
913374,Wymondham Way Melton Mowbray,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.76
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.57
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.3
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,05,N Current (RMS),A,21.5
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.23
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.9
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.54
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.16
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.73
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,41.7
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.4
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.95
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.55
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,19.4
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,20.6
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.44
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.78
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.38
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
913374,Wymondham Way Melton Mowbray,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.94
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.54
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.13
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,05,N Current (RMS),A,21.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.93
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.97
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.64
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.96
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.38
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.18
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.39
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.87
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.68
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,20.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,20.7
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.51
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.88
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.14
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.51
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,05,N Current (RMS),A,28.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.48
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.96
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.98
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.93
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.99
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.81
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,43.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.7
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.9
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.5
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,21.7
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,20.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.94
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.23
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.37
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.78
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.14
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.5
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.09
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,05,N Current (RMS),A,34.3
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.58
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.17
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.7
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.59
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.97
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.82
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,47.6
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.5
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.31
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.2
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,37.5
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.17
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.17
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,40.0
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,20.9
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.65
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.77
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.2
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.04
