Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,51.19
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.83
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.7
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.11
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,05,N Current (RMS),A,37.3
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.1
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.14
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.08
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.62
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.17
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.49
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.14
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,40.0
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.4
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.3
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.91
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.16
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.61
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,41.6
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,23.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,21.0
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.04
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,43.76
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.09
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.22
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
913374,Wymondham Way Melton Mowbray,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.04
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.68
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.94
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,05,N Current (RMS),A,30.2
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.29
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.81
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.74
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.73
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,40.0
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.17
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,21.2
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.43
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.83
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.05
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.96
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.44
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.51
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.75
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,05,N Current (RMS),A,31.1
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.5
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.93
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.66
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.06
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.07
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,35.2
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.1
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.54
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.23
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,44.4
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.06
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.69
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,27.2
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,21.3
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.56
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.4
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.3
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,43.48
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
913374,Wymondham Way Melton Mowbray,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.61
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.14
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,05,N Current (RMS),A,18.3
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.54
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.86
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.72
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.25
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.48
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.39
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,47.0
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.3
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.62
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.22
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,42.6
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.33
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,24.1
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,21.4
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.99
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.57
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.69
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.32
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
913374,Wymondham Way Melton Mowbray,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.07
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.6
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,05,N Current (RMS),A,18.0
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.27
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.01
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.62
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.61
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.74
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,49.8
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.0
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.17
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.34
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.02
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,21.9
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,23.0
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,21.6
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.23
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.05
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,39.84
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.73
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.92
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,99.2
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
913374,Wymondham Way Melton Mowbray,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.25
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.04
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.63
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.61
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,05,N Current (RMS),A,17.6
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.15
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.57
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.36
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.7
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.94
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,43.0
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.5
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.7
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.5
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.47
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.89
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.56
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,24.7
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,21.7
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.61
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.31
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.24
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.39
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.73
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
913374,Wymondham Way Melton Mowbray,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.21
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.78
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.77
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.99
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,05,N Current (RMS),A,20.3
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.52
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.28
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.34
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.5
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.66
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.43
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,22.7
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.32
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,21.8
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.05
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.18
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.61
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
913374,Wymondham Way Melton Mowbray,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.21
