Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.73
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,05,N Current (RMS),A,17.9
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.4
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.3
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.48
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.28
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.77
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.64
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.87
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,41.2
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.23
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.82
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.25
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.56
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,21.9
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.72
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.55
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.71
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,43.58
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.73
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
913374,Wymondham Way Melton Mowbray,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.14
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.56
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.5
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,05,N Current (RMS),A,20.2
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.08
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.69
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.33
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.91
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.3
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.9
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.2
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.14
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.67
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,23.9
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,29.2
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,22.0
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.22
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.64
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.81
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
913374,Wymondham Way Melton Mowbray,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.24
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.55
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.41
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,05,N Current (RMS),A,18.7
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.75
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.94
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.27
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.43
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,52.8
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.53
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.58
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,33.2
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.32
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,30.3
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,25.8
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.23
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.3
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,56.01
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.87
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
913374,Wymondham Way Melton Mowbray,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.39
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.16
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.33
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,05,N Current (RMS),A,17.9
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.16
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.47
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.56
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.27
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,51.7
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.7
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.22
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,34.3
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.93
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,26.3
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,25.9
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.68
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.03
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,56.4
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,48.47
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
913374,Wymondham Way Melton Mowbray,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.97
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.96
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,05,N Current (RMS),A,14.9
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.6
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.86
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.15
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.42
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.1
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.91
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,57.0
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,109.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.95
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,36.9
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.31
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,24.3
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,26.0
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.2
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.53
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.48
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,60.99
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.39
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
913374,Wymondham Way Melton Mowbray,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.76
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.95
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.57
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,05,N Current (RMS),A,23.2
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.71
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.19
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.37
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.66
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.25
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,49.3
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.6
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.0
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.42
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,44.4
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,26.4
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,26.1
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.33
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.97
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.73
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,58.84
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.03
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
913374,Wymondham Way Melton Mowbray,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.28
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.9
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.84
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,05,N Current (RMS),A,20.7
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,12.4
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.45
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.02
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.92
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.68
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,44.9
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.4
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.69
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.92
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,41.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,24.9
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,26.1
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.56
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.18
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,53.95
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.02
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.6
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.12
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.27
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,05,N Current (RMS),A,17.9
