Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.7
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.59
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.18
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.25
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.69
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,96.2
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.4
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.4
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.39
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.32
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,35.6
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.67
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,28.4
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.16
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,26.1
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.18
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,49.24
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,60.39
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.93
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
913374,Wymondham Way Melton Mowbray,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.5
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.21
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.66
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,05,N Current (RMS),A,24.7
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.66
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.95
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.75
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.07
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.51
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.81
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,45.7
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.8
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.6
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.41
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.3
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,36.2
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.62
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.76
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,34.3
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,26.2
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.39
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.74
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,50.99
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,56.57
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.58
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
913374,Wymondham Way Melton Mowbray,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.86
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.05
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.51
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,05,N Current (RMS),A,24.4
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.0
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.84
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.22
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.25
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.49
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.16
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.08
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.5
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.0
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.01
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.1
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,43.1
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.19
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.62
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,45.1
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,26.3
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.18
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.88
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,51.88
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,55.12
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.01
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
913374,Wymondham Way Melton Mowbray,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.81
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.22
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.08
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,05,N Current (RMS),A,26.5
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,13.5
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.39
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.13
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.03
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.74
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.79
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.22
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,49.5
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.3
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.2
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.3
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.12
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.01
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.43
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.12
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,41.9
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,26.4
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.81
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,55.84
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,59.94
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.54
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,136.6
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
913374,Wymondham Way Melton Mowbray,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.55
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.35
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.85
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,05,N Current (RMS),A,40.0
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,26.5
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.48
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.33
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.88
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.26
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.07
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.88
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,55.3
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.4
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,101.4
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.28
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.5
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,41.1
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.39
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.82
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,26.4
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.68
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.79
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,57.63
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,69.18
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.64
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
913374,Wymondham Way Melton Mowbray,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.64
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.07
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.57
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.27
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,05,N Current (RMS),A,35.4
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.7
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.2
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.57
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.39
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.6
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.62
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.45
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,51.4
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,94.7
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.0
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.5
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.31
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.16
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,39.0
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.9
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.9
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.23
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.61
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,30.3
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,26.5
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.45
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.94
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.79
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,63.68
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.46
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,138.9
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
913374,Wymondham Way Melton Mowbray,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.95
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.42
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.07
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,05,N Current (RMS),A,39.3
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.8
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.04
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.24
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.06
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.71
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.97
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,49.2
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,100.5
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,100.3
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.0
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.9
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.64
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.44
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,38.8
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.22
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,34.5
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.54
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,40.1
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,26.6
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.63
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,66.09
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,66.93
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,59.46
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,143.7
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
913374,Wymondham Way Melton Mowbray,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.86
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.47
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.12
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,05,N Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.2
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.37
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.36
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
