Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.97
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.97
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,92.8
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,109.5
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.7
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.09
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.64
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.88
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,43.0
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.13
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,28.1
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,33.6
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,26.7
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.09
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,65.16
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,69.39
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.08
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
913374,Wymondham Way Melton Mowbray,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.2
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.47
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.02
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,05,N Current (RMS),A,38.7
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.8
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.6
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.72
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.32
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.71
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.06
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.82
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.84
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,55.8
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,93.5
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,97.4
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.75
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.13
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,51.2
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.8
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.9
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.12
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.05
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,51.0
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,26.8
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.5
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.62
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,67.22
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,67.03
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.67
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,152.2
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
913374,Wymondham Way Melton Mowbray,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.46
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.08
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.16
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,05,N Current (RMS),A,35.5
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,50.5
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,23.1
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.88
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.97
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.33
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.24
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.98
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.53
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,67.1
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,114.9
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,114.9
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.14
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.53
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.34
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.87
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,49.8
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.2
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.9
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.92
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.13
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.81
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.52
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.4
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,26.8
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.71
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.43
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.92
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,72.53
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,72.74
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.59
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,149.2
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
913374,Wymondham Way Melton Mowbray,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.4
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.46
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.23
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,05,N Current (RMS),A,33.6
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.7
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.04
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.42
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.55
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.53
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,29.78
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.78
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,65.7
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,132.8
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,126.9
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,108.7
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.5
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.94
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.46
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.05
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,39.1
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.6
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.1
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.76
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,30.1
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.44
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.78
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.82
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,34.5
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,26.8
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.51
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.35
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.29
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,77.75
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,77.25
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.28
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,158.3
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.1
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
913374,Wymondham Way Melton Mowbray,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.4
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.6
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.9
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,05,N Current (RMS),A,43.1
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.0
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.2
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,26.4
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.73
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.09
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.12
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,35.5
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.06
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.74
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,69.2
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,152.8
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,135.9
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,115.9
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.36
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.04
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.58
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.37
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,43.6
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,79.1
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.69
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.52
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,34.7
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.13
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.77
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,42.2
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.4
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,72.3
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,26.9
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.61
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.77
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.15
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,88.76
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,76.99
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,77.35
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,161.5
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.2
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
913374,Wymondham Way Melton Mowbray,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.54
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.18
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,05,N Current (RMS),A,42.8
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.0
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.77
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.91
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.2
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.24
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.88
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,68.7
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,127.2
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,135.6
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,102.5
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.34
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.24
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.26
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.55
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,40.3
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.5
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.0
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.1
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.13
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.52
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.34
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.85
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.32
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,32.1
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,26.9
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.96
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.05
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,89.92
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,87.4
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,74.38
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,168.4
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.6
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.9
913374,Wymondham Way Melton Mowbray,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.06
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.58
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.67
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,05,N Current (RMS),A,45.4
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,64.0
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.15
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.33
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,35.76
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,34.04
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.02
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,78.6
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,151.4
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,141.6
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.8
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.24
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.19
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.58
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.57
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,41.7
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.9
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.13
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.25
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.86
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.5
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.54
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.04
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,46.9
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,83.3
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,27.0
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.33
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.83
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,91.63
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,83.99
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,77.17
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,164.9
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.6
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
913374,Wymondham Way Melton Mowbray,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.6
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.77
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.16
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,05,N Current (RMS),A,49.5
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,71.2
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.48
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.44
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.66
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,33.27
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,34.65
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.35
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,76.6
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,142.2
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,145.6
