Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.7
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.61
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.36
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.23
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.19
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.69
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,54.4
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,107.2
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.5
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.84
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.74
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,51.2
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.4
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.49
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.81
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.67
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.5
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,26.9
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.52
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.22
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.73
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,88.82
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,98.26
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,76.61
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,178.9
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.1
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,414.0
913374,Wymondham Way Melton Mowbray,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.99
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.22
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.81
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,05,N Current (RMS),A,67.5
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,95.2
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.1
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.2
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.48
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.94
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.82
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,33.02
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,33.9
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.89
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,70.9
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,141.5
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,143.7
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,116.8
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.28
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.79
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.6
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,75.4
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,124.1
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,120.9
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.21
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.44
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.87
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.2
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.95
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.22
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,26.9
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,92.16
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,97.58
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,92.83
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,165.3
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.6
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.8
913374,Wymondham Way Melton Mowbray,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.4
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.51
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.44
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.47
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,05,N Current (RMS),A,48.1
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,70.9
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.33
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.11
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,43.1
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.8
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.85
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,89.1
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,184.1
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,131.3
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.8
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.44
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,33.7
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.0
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,63.2
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,76.0
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,141.8
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,116.1
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.96
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.1
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.45
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.4
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,40.1
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,26.8
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.59
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.3
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,101.85
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,95.34
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,90.9
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,174.8
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,435.5
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,404.3
913374,Wymondham Way Melton Mowbray,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.9
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.06
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.87
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.94
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,05,N Current (RMS),A,58.9
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,77.3
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.9
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.35
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.29
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,52.26
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,36.68
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.15
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,115.7
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,221.8
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,155.9
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,112.9
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.03
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.18
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.75
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.26
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,74.0
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,145.3
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,127.2
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.54
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.77
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.77
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,35.7
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.21
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.53
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.05
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,40.3
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.6
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,26.8
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.5
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,113.25
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,105.58
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,93.17
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,190.4
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,481.9
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,447.9
913374,Wymondham Way Melton Mowbray,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.1
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.28
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.85
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.95
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,05,N Current (RMS),A,67.1
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,86.2
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.5
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.3
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.95
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.85
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,54.68
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,35.04
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.48
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,119.4
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,233.3
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,148.7
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,123.5
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.74
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.48
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.46
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,35.51
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,69.5
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,78.5
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,102.0
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,150.9
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.5
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.43
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.83
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.71
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.08
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.2
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,54.3
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,26.8
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.19
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.69
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,121.66
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,90.86
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,106.97
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,202.1
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,516.8
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,386.6
913374,Wymondham Way Melton Mowbray,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,456.0
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,25.56
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.9
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.3
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,05,N Current (RMS),A,87.3
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,108.1
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.3
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.95
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,40.53
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,33.31
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,39.78
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,67.5
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,173.7
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,141.0
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,169.9
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.05
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.79
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.29
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,30.51
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,56.7
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,105.1
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,93.2
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,130.0
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.96
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.96
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,30.4
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.5
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.56
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.13
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.96
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,48.8
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.4
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,26.8
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,121.51
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,86.59
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,106.51
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,213.1
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,515.9
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.9
913374,Wymondham Way Melton Mowbray,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,454.8
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,28.2
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.2
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.47
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,05,N Current (RMS),A,94.7
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,119.5
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.01
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.09
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.8
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,39.02
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,32.61
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.98
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,69.9
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,167.9
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,140.5
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,137.1
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.72
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.6
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.03
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.1
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,92.8
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,115.2
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.03
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.55
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.76
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.03
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.57
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.98
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,71.1
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,119.1
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.0
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,26.6
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.97
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,125.0
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,93.53
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,93.23
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,217.2
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,531.8
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.3
913374,Wymondham Way Melton Mowbray,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,400.5
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,25.92
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.77
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.32
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,05,N Current (RMS),A,83.5
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,111.7
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.71
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.05
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.91
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,39.64
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,37.42
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,33.43
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,87.1
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,176.6
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,161.0
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,144.0
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.41
