Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.08
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.82
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.8
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,95.3
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,119.7
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.21
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.32
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.59
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.74
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.15
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,44.3
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.5
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.2
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,26.5
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.02
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.97
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,121.55
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,98.22
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,104.05
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,198.7
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,523.0
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.3
913374,Wymondham Way Melton Mowbray,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,445.9
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.3
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.8
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.62
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.03
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,05,N Current (RMS),A,64.2
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,89.1
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,43.6
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.3
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.19
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.97
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,55.16
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,35.54
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,33.15
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,109.3
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,235.8
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,152.6
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,142.9
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.82
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.97
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,29.13
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,40.2
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,111.5
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,111.8
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,124.7
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.32
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.24
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.95
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,46.1
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,93.6
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.4
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.9
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.51
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.37
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.26
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,74.3
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,126.1
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,26.4
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.76
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.66
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,152.6
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,103.74
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,105.51
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,276.5
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,652.2
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,443.4
913374,Wymondham Way Melton Mowbray,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,453.6
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.67
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.79
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.36
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.44
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,05,N Current (RMS),A,59.7
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,84.9
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.99
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,50.36
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,33.52
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.94
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,100.4
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,216.0
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,141.8
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,140.4
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.86
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.29
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.85
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,42.3
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,126.6
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,107.3
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,118.4
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.79
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.05
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.6
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,53.2
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,102.2
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.3
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.3
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.09
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.92
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,54.5
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,104.8
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,26.3
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,148.11
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,98.31
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,101.75
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,275.5
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,629.6
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
913374,Wymondham Way Melton Mowbray,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,433.6
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.15
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.34
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.87
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.72
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,05,N Current (RMS),A,51.4
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,77.7
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.27
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,41.8
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,37.51
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,31.2
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,78.1
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,177.2
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,156.9
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,132.4
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.32
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.05
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.35
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,41.6
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.2
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,109.5
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,107.3
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,22.94
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.31
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,51.7
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,97.5
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.62
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.11
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.88
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,26.2
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.78
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,123.02
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,103.86
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,90.6
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,207.1
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,516.3
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,435.1
913374,Wymondham Way Melton Mowbray,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.1
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.75
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.51
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.02
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,05,N Current (RMS),A,49.8
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,79.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.3
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.24
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,40.32
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,37.99
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.01
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,71.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,170.2
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,158.6
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,130.2
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.63
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.09
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.24
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.64
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,53.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,118.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,76.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.24
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.82
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,51.6
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,101.6
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.49
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.49
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,36.2
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,26.1
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.14
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.12
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,109.39
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,115.24
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,88.98
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,193.2
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,459.5
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,480.7
913374,Wymondham Way Melton Mowbray,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,23.63
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.57
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.73
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,05,N Current (RMS),A,71.9
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,100.6
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.6
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,50.2
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.27
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,43.46
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,40.78
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.07
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,81.6
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,184.7
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,170.8
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,131.3
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.45
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.49
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.69
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,50.3
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,115.8
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,109.3
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.98
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.29
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.29
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.6
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.52
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.49
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.69
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,71.3
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,144.6
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.9
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,26.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,136.03
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,112.62
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,106.48
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,210.7
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,572.2
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,472.8
913374,Wymondham Way Melton Mowbray,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,450.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,29.57
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.94
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.15
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,05,N Current (RMS),A,97.6
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,125.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.9
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.17
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,44.24
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,41.48
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,37.1
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,67.7
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,188.2
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,174.5
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,157.7
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.01
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.24
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.09
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.97
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,59.2
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,122.8
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,123.3
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.1
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.94
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.07
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,35.2
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.57
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.02
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,43.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.7
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,99.2
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,98.9
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,25.8
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,129.56
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,116.03
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,116.31
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,178.5
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,547.3
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,488.6
913374,Wymondham Way Melton Mowbray,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,494.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.71
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,32.9
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.63
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.75
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,05,N Current (RMS),A,110.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,139.1
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,54.7
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.26
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,43.89
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,37.73
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,40.26
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,66.6
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,188.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,160.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,171.5
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.21
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,38.67
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.19
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,84.5
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,70.9
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,164.0
