Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,112.7
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.67
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.99
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.86
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.2
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.6
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.38
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.01
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,51.6
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,117.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.1
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.3
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,25.7
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,139.28
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,122.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,116.08
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,194.8
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,591.2
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,517.9
913374,Wymondham Way Melton Mowbray,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,495.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.14
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.2
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.34
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.46
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.51
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,05,N Current (RMS),A,77.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,104.3
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.2
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.88
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,35.95
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,38.28
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,45.44
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,70.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,156.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,163.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,194.2
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.81
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.58
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,37.72
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.81
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,75.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,159.8
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,120.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.22
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.72
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.7
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,100.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.38
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.36
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.17
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,54.8
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,108.7
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,95.3
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,25.5
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.29
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,127.48
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,118.55
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,128.63
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,181.1
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,545.6
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,505.1
913374,Wymondham Way Melton Mowbray,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,549.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,23.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.31
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.87
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,05,N Current (RMS),A,70.9
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,100.1
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.9
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.96
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.22
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,42.89
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,37.24
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,46.7
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,72.1
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,186.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,158.9
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,200.1
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.13
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.5
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.33
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.83
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,22.51
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,56.7
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,108.5
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,140.7
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,99.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.48
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.68
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.84
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,102.1
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.65
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.8
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.64
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.63
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,77.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,127.5
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,119.2
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,25.3
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.24
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,141.9
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,112.7
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,128.54
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,209.5
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,607.1
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,480.0
913374,Wymondham Way Melton Mowbray,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,550.0
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.21
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.81
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.45
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.27
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,05,N Current (RMS),A,74.7
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,98.1
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.36
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,52.12
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,40.87
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,47.88
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,78.2
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,222.4
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,173.7
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,203.9
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.2
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.71
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.38
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,34.96
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,52.1
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,113.7
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,121.1
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,150.5
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.73
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.24
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.89
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.28
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.01
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.86
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,66.2
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,121.4
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,107.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,25.1
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,148.64
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,110.96
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,139.87
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,223.7
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,632.7
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,471.7
913374,Wymondham Way Melton Mowbray,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,595.5
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.68
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.28
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.7
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,05,N Current (RMS),A,72.7
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,93.4
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.3
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,46.81
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,39.69
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,42.86
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,66.2
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,201.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,169.4
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,183.8
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.25
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,31.84
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,48.4
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,123.3
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,133.4
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,138.0
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.12
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.42
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.38
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,74.3
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.59
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.82
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.02
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,87.7
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,148.4
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,112.3
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,25.0
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,148.78
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,108.46
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,130.79
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,230.9
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,636.3
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,463.9
913374,Wymondham Way Melton Mowbray,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,561.1
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.02
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.56
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.88
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,05,N Current (RMS),A,78.3
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,102.8
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,43.2
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.88
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,50.94
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,42.89
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.18
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,86.9
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,218.3
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,183.2
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,146.9
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.57
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.5
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.29
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,59.4
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,97.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,130.4
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,123.0
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.14
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.13
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.84
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,34.5
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,87.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.9
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.52
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.44
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.07
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.52
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,49.8
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.4
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,114.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,24.8
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,134.1
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,117.16
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,121.72
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,179.2
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,575.4
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,500.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,521.5
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,26.07
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.26
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.12
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,05,N Current (RMS),A,88.9
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,111.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.0
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.22
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.97
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,44.9
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,53.35
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.02
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,93.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,193.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,227.0
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,147.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.88
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.98
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.02
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.12
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,65.1
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,129.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,116.5
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.0
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.01
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.53
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.23
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,45.0
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.7
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.0
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,113.2
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.27
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.49
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.18
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.7
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.7
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.0
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,24.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.5
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,127.22
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,127.65
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,114.68
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,177.7
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,545.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,544.1
913374,Wymondham Way Melton Mowbray,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,491.9
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.07
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.33
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.21
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,05,N Current (RMS),A,93.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,117.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.74
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,51.84
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,46.78
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.22
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,89.5
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,222.1
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,198.5
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,146.9
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.05
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.19
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,29.18
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,63.1
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,120.7
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,124.7
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.04
