Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,26.0
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.41
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,44.3
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,83.5
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,111.4
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.46
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.42
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.18
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,50.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.3
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.7
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,24.4
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,139.72
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,123.07
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,113.2
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,192.3
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,597.1
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,523.4
913374,Wymondham Way Melton Mowbray,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,484.7
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,26.72
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.92
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.65
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,05,N Current (RMS),A,91.0
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,114.8
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.0
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,51.4
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.88
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,52.1
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,41.62
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.9
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,91.3
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,223.8
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,178.7
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,147.2
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.55
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,27.98
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.18
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,66.9
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,119.7
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,129.9
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.49
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,31.56
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.9
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,64.2
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,92.9
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,135.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.78
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.45
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.94
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,106.8
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.0
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,103.7
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,24.3
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,139.64
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,122.53
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,114.57
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,194.7
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,598.7
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,523.5
913374,Wymondham Way Melton Mowbray,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,492.7
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.92
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.87
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,33.33
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.31
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.85
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,05,N Current (RMS),A,115.4
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,142.0
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.4
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.4
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.05
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.34
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.47
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,52.28
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,41.2
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.09
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,100.1
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,223.8
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,176.6
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,130.6
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.99
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,27.85
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,29.9
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,56.3
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,77.7
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,118.7
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,128.2
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.97
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,33.97
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.43
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,72.0
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,77.5
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,144.5
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.3
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.12
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.9
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.78
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,58.3
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.6
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,121.5
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,24.1
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,142.69
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,123.23
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,117.04
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,189.8
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,609.6
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,524.1
913374,Wymondham Way Melton Mowbray,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,501.4
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,27.15
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.56
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.7
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,05,N Current (RMS),A,95.7
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,115.6
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.31
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.12
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.95
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,47.5
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,33.88
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.24
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,88.4
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,202.7
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,144.4
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,130.4
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.72
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.32
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,31.66
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,69.1
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.9
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,124.3
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,135.3
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.2
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,33.8
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.08
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,78.1
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,143.3
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.63
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.18
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.63
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.15
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,62.6
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.2
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.2
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,126.1
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,24.0
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.22
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,127.75
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,117.19
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,114.81
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,169.2
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,543.7
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,496.0
913374,Wymondham Way Melton Mowbray,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,489.5
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.23
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.88
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.72
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.12
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,05,N Current (RMS),A,85.1
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,101.4
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.3
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.27
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.85
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.02
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,48.63
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.44
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.06
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,94.0
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,206.8
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,126.3
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,129.1
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.32
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.91
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,35.24
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,74.1
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,114.7
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,149.1
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.06
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,30.46
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.13
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,58.0
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.3
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,128.2
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.15
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.53
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.28
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.4
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.6
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,23.9
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,124.04
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,106.06
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,110.84
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,168.0
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,525.8
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,447.8
913374,Wymondham Way Melton Mowbray,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,471.1
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,27.11
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.08
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.87
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,05,N Current (RMS),A,103.0
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,115.6
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.86
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.07
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.06
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,44.18
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.71
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.53
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,96.9
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,191.0
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,116.9
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,108.0
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.29
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.31
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,31.15
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,57.6
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.8
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,112.8
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,133.7
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.33
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,29.97
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.76
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,60.4
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,127.6
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.49
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.07
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.75
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.1
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,23.8
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,125.4
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,99.15
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,100.06
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,187.2
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,536.7
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,423.7
913374,Wymondham Way Melton Mowbray,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,431.5
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,24.04
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.89
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.11
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,05,N Current (RMS),A,92.0
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,102.5
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.4
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.23
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.51
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,32.75
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,32.9
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.07
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,65.4
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,142.3
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,142.1
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,117.8
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.07
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.29
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,34.19
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,59.4
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,85.6
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,108.1
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,145.9
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.17
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,30.28
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,62.1
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,129.5
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.88
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.96
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.56
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.91
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,50.5
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,103.4
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,23.7
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,117.99
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,102.92
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,101.9
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,170.8
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,502.8
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,439.8
913374,Wymondham Way Melton Mowbray,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,436.6
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.3
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.88
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.1
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,05,N Current (RMS),A,77.2
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,87.2
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.7
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.07
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.19
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,32.63
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.17
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.74
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,61.8
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,141.5
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,109.0
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,116.6
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.56
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.66
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.55
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,38.7
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,96.7
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,97.2
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,121.7
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.75
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.62
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.54
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,34.1
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.2
