Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.26
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.98
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.11
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.19
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,42.8
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,98.3
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.6
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,23.6
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.15
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,111.22
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,81.45
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,97.12
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,176.0
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,476.2
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.9
913374,Wymondham Way Melton Mowbray,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,416.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.95
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.78
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.91
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.79
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,05,N Current (RMS),A,61.6
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,72.5
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.39
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.1
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,35.56
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,26.97
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.19
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,66.2
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,154.0
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,117.0
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,118.6
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.82
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.83
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.32
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,109.9
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,111.3
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,100.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.2
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.38
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.3
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.66
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.99
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.91
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,40.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.9
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,23.5
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,113.03
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,85.08
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,91.5
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,178.0
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,484.1
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.3
913374,Wymondham Way Melton Mowbray,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.6
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.96
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.8
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.53
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,05,N Current (RMS),A,57.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,70.1
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.55
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,33.28
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.82
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.59
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,67.1
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,146.5
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,108.0
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,116.0
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.18
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.92
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.34
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,66.3
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,76.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,133.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,95.7
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.3
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.13
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.16
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.75
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.12
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.88
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,37.2
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.1
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.6
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.0
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,23.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,99.48
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,86.78
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,89.49
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,158.5
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,431.1
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.5
913374,Wymondham Way Melton Mowbray,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.44
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.84
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.36
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,05,N Current (RMS),A,63.0
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,75.1
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.83
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.62
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.52
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.01
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,55.2
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,108.6
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.5
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,133.2
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.08
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,25.81
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.18
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,54.3
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.6
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,110.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.2
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.98
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,23.1
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.61
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,43.9
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.7
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,98.1
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.16
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.6
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,44.3
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,91.5
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,23.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.3
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,95.52
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,85.43
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,85.76
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.0
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.6
913374,Wymondham Way Melton Mowbray,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.46
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.97
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.52
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,05,N Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.0
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.9
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.16
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.11
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.21
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.85
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,50.8
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,110.7
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,95.8
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.6
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.16
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.72
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,61.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,99.6
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,96.6
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.33
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.56
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.36
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,43.9
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.2
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,100.0
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.98
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.31
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.25
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,23.3
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,87.53
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,87.2
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,83.7
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,139.6
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.7
913374,Wymondham Way Melton Mowbray,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.7
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.33
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.69
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.43
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.11
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,05,N Current (RMS),A,58.0
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,71.6
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.07
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.88
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.6
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,30.93
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.99
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.6
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,59.2
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,133.6
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.2
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,120.1
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.1
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.43
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.7
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.95
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,59.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,101.3
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,101.3
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.82
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.93
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,74.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.01
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.17
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.28
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.8
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,23.2
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.21
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,94.45
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,84.11
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,84.88
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,401.7
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
913374,Wymondham Way Melton Mowbray,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.12
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.21
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.73
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.41
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,05,N Current (RMS),A,66.3
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,78.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,54.4
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.96
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.02
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.18
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.45
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.44
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,55.1
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,126.5
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.0
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,117.9
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.33
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.93
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.22
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,68.0
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.5
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,129.1
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,21.03
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.97
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.23
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,38.1
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,88.9
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.01
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.69
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.83
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,38.9
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,23.0
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.98
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,98.75
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,77.76
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,100.13
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,166.7
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,419.1
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
913374,Wymondham Way Melton Mowbray,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,426.2
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.98
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.98
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.49
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,05,N Current (RMS),A,77.7
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,92.3
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.6
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.03
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,32.73
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.82
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.57
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,59.2
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,141.5
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,118.0
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,113.9
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.06
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.82
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.96
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,97.1
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.7
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.21
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.88
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.84
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.8
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.48
