Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.01
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.72
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,42.5
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.1
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.3
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,23.0
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,104.45
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,80.51
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,88.58
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,173.0
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,446.1
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
913374,Wymondham Way Melton Mowbray,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,376.7
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.06
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,24.25
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.38
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.01
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,05,N Current (RMS),A,86.0
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,105.1
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,11.3
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,38.9
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.36
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.09
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.98
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.71
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,55.3
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,130.3
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,127.7
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,144.4
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.25
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.23
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.52
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,47.8
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.8
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,103.6
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.61
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.27
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.24
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,35.1
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.0
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.53
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.96
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.11
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,36.6
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,22.9
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,106.74
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,88.82
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,88.59
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,166.8
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,455.2
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.2
913374,Wymondham Way Melton Mowbray,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.69
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.16
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.97
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,05,N Current (RMS),A,45.3
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.3
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.29
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.62
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,34.17
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.64
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,36.21
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,65.7
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,147.2
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.2
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,154.6
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.86
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.97
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,48.9
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,105.8
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.5
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.32
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.29
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.3
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.1
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.9
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.58
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.23
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.71
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,22.8
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,97.73
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,78.19
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,92.16
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,155.1
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,417.3
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.4
913374,Wymondham Way Melton Mowbray,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.9
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.59
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.26
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.34
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,05,N Current (RMS),A,49.5
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,59.5
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.0
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.6
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.75
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.84
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.6
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.39
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.08
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,59.0
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,120.4
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.0
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,137.3
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.52
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.14
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.3
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,42.3
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.7
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,110.6
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,86.9
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.81
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.62
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.56
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,29.4
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.4
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.9
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.94
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.83
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.92
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,22.7
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,94.47
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,78.24
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,90.2
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,152.5
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.1
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.1
913374,Wymondham Way Melton Mowbray,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.3
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.95
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.07
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.28
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,05,N Current (RMS),A,44.5
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.0
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.1
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.92
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,35.75
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.61
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.85
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,74.6
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,153.9
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.1
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,140.4
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.98
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,36.77
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.79
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,78.2
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,85.0
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,156.2
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,89.1
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.15
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.9
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.08
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.54
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.45
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,43.1
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.6
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.3
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,22.6
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.32
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,102.29
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,90.25
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,94.52
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,147.9
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,435.3
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
913374,Wymondham Way Melton Mowbray,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,403.6
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.27
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.63
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.18
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.71
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,05,N Current (RMS),A,80.8
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,91.0
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.34
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,46.83
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.99
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,36.29
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,92.4
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,198.7
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.7
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,154.1
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.31
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.43
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.87
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.59
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,91.0
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,155.8
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,92.5
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.24
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.93
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.99
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.1
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.16
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.67
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,28.3
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,22.6
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.52
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,112.29
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,97.24
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,167.8
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,478.3
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.3
913374,Wymondham Way Melton Mowbray,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.8
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.54
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.97
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.8
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,05,N Current (RMS),A,48.4
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.7
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.1
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,38.01
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.18
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.67
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,78.5
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,162.7
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.6
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.2
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.83
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.22
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.51
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,53.8
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,102.8
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.6
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.57
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.46
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,54.8
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.5
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.19
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.53
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.2
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,28.0
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,22.5
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,91.13
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,80.35
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,66.24
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,167.0
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.8
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.5
913374,Wymondham Way Melton Mowbray,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.38
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.19
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.05
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.32
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.43
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,05,N Current (RMS),A,46.1
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.48
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.92
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,42.95
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.59
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.05
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,89.0
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,181.5
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.9
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,135.5
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.8
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.66
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.59
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,59.3
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,108.5
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.3
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.37
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.31
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,49.2
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.2
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.5
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.85
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.18
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,31.8
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
