Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,22.5
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,97.01
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,74.88
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,77.95
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,161.8
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,410.8
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
913374,Wymondham Way Melton Mowbray,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.71
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.88
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.23
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,05,N Current (RMS),A,56.5
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.3
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.5
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.01
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.72
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,34.86
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.66
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.32
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,69.2
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,149.1
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.6
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,137.8
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.27
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.75
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.28
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,58.6
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,113.3
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.7
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.79
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.27
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,55.2
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.4
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.9
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.13
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.4
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,22.4
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,96.54
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,78.34
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,82.41
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,407.9
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.5
913374,Wymondham Way Melton Mowbray,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,21.36
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.35
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.34
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,05,N Current (RMS),A,78.9
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,89.7
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.3
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.54
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.16
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,33.9
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.43
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,62.1
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,143.7
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.9
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,129.5
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.21
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,33.1
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.88
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,77.7
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,139.4
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.6
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.16
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.46
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,56.0
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,111.1
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.93
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.32
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.31
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,34.7
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,22.3
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.68
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,100.55
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,96.24
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,87.26
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,422.2
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.7
913374,Wymondham Way Melton Mowbray,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.13
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.2
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.87
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.33
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,05,N Current (RMS),A,70.3
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,81.5
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,45.4
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.53
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.68
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.42
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.61
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,32.18
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,55.9
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,102.0
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,93.4
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,136.0
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.66
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.62
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.63
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,44.7
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,104.3
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.67
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.84
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.75
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,80.1
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.7
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.32
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.26
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,29.5
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,22.2
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,91.65
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,81.26
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,88.16
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,131.6
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.6
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
913374,Wymondham Way Melton Mowbray,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.1
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.65
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.27
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.38
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,05,N Current (RMS),A,63.8
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,70.8
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.78
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.4
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.81
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.22
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,32.85
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,77.3
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,125.5
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,139.4
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.6
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.58
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.95
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,53.1
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.3
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,114.1
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.02
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.91
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.68
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,35.4
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.85
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.39
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.89
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,47.7
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.1
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,22.1
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.3
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,92.94
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,82.36
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,84.75
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,144.9
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.7
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
913374,Wymondham Way Melton Mowbray,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.01
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.81
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.06
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,05,N Current (RMS),A,38.1
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.0
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.24
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.98
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.23
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.89
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.24
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,38.26
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,71.2
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,117.1
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,161.8
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.13
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,34.88
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.65
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,88.7
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,146.1
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.63
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.8
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.27
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,86.8
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.7
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.27
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.06
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,76.9
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,21.9
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.94
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,85.93
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,95.34
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,94.3
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,401.9
913374,Wymondham Way Melton Mowbray,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.9
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.42
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.57
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.62
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,05,N Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.0
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.16
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.86
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.92
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.8
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,33.9
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,66.9
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.0
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.9
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,146.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.22
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.39
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.86
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.71
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,76.3
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,120.3
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.32
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.65
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.95
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,40.4
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.7
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.62
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.18
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.23
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,90.1
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.7
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,21.8
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.25
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,81.55
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,88.86
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,93.4
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
913374,Wymondham Way Melton Mowbray,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,400.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.39
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.55
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.63
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.14
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,05,N Current (RMS),A,39.5
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.7
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.5
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.7
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.23
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.43
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.28
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.2
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,48.9
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,98.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.4
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,109.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.96
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.36
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.46
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,89.4
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,92.0
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.11
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.89
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.39
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.1
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.3
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.34
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.66
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.1
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,21.7
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
