Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,88.35
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,80.5
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,79.85
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.4
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
913374,Wymondham Way Melton Mowbray,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.68
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.17
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.49
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,05,N Current (RMS),A,38.9
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.4
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.48
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.04
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.19
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.08
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,54.1
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,117.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,103.5
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.28
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.87
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.64
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,38.3
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,94.9
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.65
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.09
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.88
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,39.1
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,88.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,109.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.32
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.21
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.39
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,67.1
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,123.7
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.1
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,21.5
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,102.97
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,79.53
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,94.49
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,162.2
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,436.1
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.9
913374,Wymondham Way Melton Mowbray,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.0
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.7
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.81
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,05,N Current (RMS),A,48.0
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.53
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.59
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.81
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.69
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,25.87
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,59.9
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,124.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.7
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,112.4
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.39
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.39
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,53.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,96.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.98
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.74
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.57
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.7
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.34
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.18
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.7
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,46.3
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.8
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,21.4
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.7
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,94.23
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,77.52
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,84.27
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.2
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
913374,Wymondham Way Melton Mowbray,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.9
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.52
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.39
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,05,N Current (RMS),A,72.1
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,78.8
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.61
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.99
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.9
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.4
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,58.5
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,117.1
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.1
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,120.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.2
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.19
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,82.7
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,126.9
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.8
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.57
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.07
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.7
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.56
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.82
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.77
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,43.3
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.4
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,21.2
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.45
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,92.47
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,79.88
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,78.43
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,150.6
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,392.9
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
913374,Wymondham Way Melton Mowbray,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.03
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.43
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.59
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,05,N Current (RMS),A,74.4
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,80.2
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.2
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.51
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.17
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.72
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.69
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.79
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,54.9
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,100.8
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.1
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,114.0
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.9
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.44
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,92.9
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.3
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,133.0
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.29
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.8
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,85.3
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.02
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.07
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.07
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.4
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.9
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,21.0
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,93.97
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,83.43
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,67.41
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,156.5
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,397.4
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.8
913374,Wymondham Way Melton Mowbray,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.19
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.62
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.93
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,05,N Current (RMS),A,81.7
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,88.8
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.98
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.21
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.66
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.55
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.69
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,47.2
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.1
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.5
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,104.8
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.42
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.08
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,55.8
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.7
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,23.09
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.73
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,48.5
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,96.6
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.5
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.7
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.13
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.08
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,43.4
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,90.8
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.3
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.2
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,20.8
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,102.05
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,81.12
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,67.56
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,176.1
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,428.6
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.7
913374,Wymondham Way Melton Mowbray,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.35
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.63
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.75
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.99
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,05,N Current (RMS),A,91.0
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,99.0
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.25
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.69
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.15
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.12
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,51.0
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,121.1
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.1
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,127.0
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.76
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.27
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,62.6
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.1
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.57
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.54
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.81
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,35.2
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.09
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.42
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.31
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,34.2
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,20.6
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,95.74
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,77.14
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,78.72
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,143.8
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.1
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
913374,Wymondham Way Melton Mowbray,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.26
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.03
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.9
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.73
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,05,N Current (RMS),A,84.8
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,97.7
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,12.0
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.5
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.9
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.41
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.15
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.81
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,55.5
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,111.1
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,138.7
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.94
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.99
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.02
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,56.0
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,105.6
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.17
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.39
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.06
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,42.9
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.1
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.2
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.99
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.88
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.37
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,36.0
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.6
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,20.4
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,96.54
