Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,78.31
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,94.99
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,409.6
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
913374,Wymondham Way Melton Mowbray,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.8
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.85
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.07
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.5
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.32
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.36
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,05,N Current (RMS),A,56.9
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.2
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.8
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.16
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.12
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.24
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,56.5
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,110.0
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,123.7
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.78
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.23
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.44
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,43.2
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.1
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,90.3
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.61
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.64
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.85
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,58.5
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.0
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,118.5
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.07
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.07
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.59
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.9
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,20.3
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,86.11
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,68.39
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,92.47
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,140.8
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
913374,Wymondham Way Melton Mowbray,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,389.3
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.89
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.11
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.66
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.9
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.64
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,05,N Current (RMS),A,38.3
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.2
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.01
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.94
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.37
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.22
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,54.8
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,121.3
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.1
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,119.4
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.76
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.08
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,52.1
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.2
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.34
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.49
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,63.1
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,124.4
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.83
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.1
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.27
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.9
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,20.2
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,80.67
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,70.78
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,88.02
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.7
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
913374,Wymondham Way Melton Mowbray,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.12
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.89
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.96
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.07
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,05,N Current (RMS),A,45.7
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,51.1
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.3
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.49
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.99
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.22
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,33.16
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,67.8
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,130.5
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.5
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,139.4
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.43
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.23
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.76
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.3
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.29
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.61
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.11
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.81
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.72
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,29.7
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,20.1
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,84.41
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,68.74
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,87.82
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
913374,Wymondham Way Melton Mowbray,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.69
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.42
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.56
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,05,N Current (RMS),A,52.8
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,58.8
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.1
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.06
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.31
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.74
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.13
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,56.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.6
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.0
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,127.5
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.31
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.01
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.58
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,69.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,119.9
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.05
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.78
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.11
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.3
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.3
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.46
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.87
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,20.0
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.46
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,79.67
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,78.42
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,78.25
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
913374,Wymondham Way Melton Mowbray,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.53
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.11
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,05,N Current (RMS),A,62.9
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.5
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.9
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.48
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.49
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.36
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.71
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,64.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.6
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,134.5
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.39
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.37
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,50.4
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.8
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.54
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.28
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.88
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.62
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.12
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,32.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,94.4
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.6
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,19.9
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.46
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,83.82
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,76.11
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,86.23
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
913374,Wymondham Way Melton Mowbray,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.08
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.6
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.91
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.6
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,05,N Current (RMS),A,69.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,78.5
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.68
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.66
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.72
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.7
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.69
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,61.0
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,115.4
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,122.7
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.16
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.63
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.4
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,88.5
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.5
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.06
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.53
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.43
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.73
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.89
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,19.7
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,84.39
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,69.04
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,82.11
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.3
913374,Wymondham Way Melton Mowbray,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.46
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.44
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.75
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,05,N Current (RMS),A,68.4
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,81.8
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.35
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.33
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.35
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.28
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.18
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,43.0
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,113.9
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,107.5
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,111.7
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.08
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.13
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.56
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,38.5
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.3
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.58
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.25
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.43
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.7
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,101.5
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.24
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.54
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.82
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,31.0
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.1
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.4
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,19.5
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,87.7
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,81.62
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,83.74
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.8
913374,Wymondham Way Melton Mowbray,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
