Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.81
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.45
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,05,N Current (RMS),A,59.1
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,71.1
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.5
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.04
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.57
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,31.46
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.69
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.97
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,52.3
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,135.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,125.8
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,147.6
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.55
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.96
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.4
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,72.4
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.93
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.97
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.33
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.1
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,72.5
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.1
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.68
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.88
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.57
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,45.7
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.2
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,19.3
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,91.27
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,77.9
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,97.61
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,387.7
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
913374,Wymondham Way Melton Mowbray,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,409.7
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.56
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.3
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.22
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,05,N Current (RMS),A,53.4
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,65.0
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.2
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.56
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.34
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.81
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.29
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.66
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.26
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,46.9
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,107.0
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,97.4
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,116.3
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.2
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.82
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.8
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,59.5
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,109.1
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.3
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.68
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.19
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,35.5
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.0
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.9
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.12
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.16
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,33.1
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,18.9
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,74.27
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,77.03
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,84.63
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
913374,Wymondham Way Melton Mowbray,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.8
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.45
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.1
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.22
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.36
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,05,N Current (RMS),A,34.5
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.73
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.49
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.77
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.87
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.04
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.21
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,66.4
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,132.1
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.8
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.5
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.98
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.97
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,61.9
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,94.3
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,99.4
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.09
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.68
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.18
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.19
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.21
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.7
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.14
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,31.1
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,18.5
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,80.14
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,68.12
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,83.87
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
913374,Wymondham Way Melton Mowbray,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.34
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.81
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,05,N Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.7
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.7
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.72
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.84
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,42.03
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.01
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,100.3
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,183.9
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,98.9
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.52
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.6
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.49
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.01
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,89.2
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,143.2
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.7
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.29
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,24.58
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.07
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,48.7
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,105.0
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.03
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.63
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.2
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,18.3
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,93.26
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,100.1
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,76.52
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,170.2
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,397.4
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,425.2
913374,Wymondham Way Melton Mowbray,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.96
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.77
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.6
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,05,N Current (RMS),A,42.1
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.1
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.43
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.24
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.68
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.02
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.88
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.45
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,59.2
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,126.2
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.8
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.17
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.1
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.61
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,58.5
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,99.3
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.03
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.97
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,41.6
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,94.0
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.5
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.87
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,40.8
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,18.1
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,75.68
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,79.59
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,71.5
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
913374,Wymondham Way Melton Mowbray,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.17
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.81
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.76
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.5
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,05,N Current (RMS),A,56.2
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,66.8
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.3
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.81
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.31
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.01
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,33.44
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.81
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.87
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,75.1
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,143.3
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,126.9
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.21
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.33
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.95
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,45.2
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.0
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.0
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.04
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.38
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,29.3
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,18.0
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.27
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,92.33
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.56
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,75.06
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,174.1
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.4
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
913374,Wymondham Way Melton Mowbray,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.94
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.4
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.38
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.05
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,05,N Current (RMS),A,50.0
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.0
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,30.6
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.41
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.9
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.51
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,42.87
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.65
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,29.26
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,82.6
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,182.2
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,106.1
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,125.4
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.98
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.92
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.62
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.05
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,41.1
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.8
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,86.7
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.75
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.09
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.64
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,43.7
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,93.8
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.49
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.39
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,17.9
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.34
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,100.43
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,71.37
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,88.39
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,159.3
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,424.3
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
913374,Wymondham Way Melton Mowbray,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.11
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.59
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.46
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.34
