Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,05,N Current (RMS),A,51.4
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.3
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.8
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.28
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,37.26
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,33.0
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,35.13
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,55.7
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,161.9
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,140.7
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,150.0
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.81
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.99
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.87
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,44.7
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.0
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.1
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,105.6
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.77
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.07
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.06
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,38.9
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.6
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.1
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,98.1
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.66
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.1
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,56.8
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,17.7
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,106.1
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,84.62
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,99.66
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,146.9
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,451.0
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.6
913374,Wymondham Way Melton Mowbray,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,422.9
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.97
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.95
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.85
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,05,N Current (RMS),A,41.5
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.5
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.2
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.16
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.39
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.09
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.61
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,55.3
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,120.0
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,130.5
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.45
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.33
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.24
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,41.7
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,87.1
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.89
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.29
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.54
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,87.8
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.66
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.2
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,17.6
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,84.37
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,66.69
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,87.43
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.0
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
913374,Wymondham Way Melton Mowbray,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,12.81
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.83
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.36
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,05,N Current (RMS),A,45.0
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.7
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.0
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,32.57
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.84
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.97
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,70.7
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,141.0
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,128.4
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.68
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.81
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.5
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,48.1
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.3
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,104.5
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.21
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.68
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.31
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,39.6
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.1
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.26
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.77
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,55.8
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.3
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,17.6
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.85
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,93.52
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,63.93
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,93.25
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,170.3
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.9
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
913374,Wymondham Way Melton Mowbray,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.3
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.16
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.42
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.31
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.46
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,05,N Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.3
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,14.6
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.7
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.44
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,34.14
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.63
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.91
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,71.7
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,147.4
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.2
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,114.9
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.68
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.61
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.24
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,54.3
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,99.4
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.55
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.77
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,39.9
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.1
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.4
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.03
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,38.9
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,17.5
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.73
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,79.1
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.49
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,83.42
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,152.0
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
913374,Wymondham Way Melton Mowbray,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.06
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.05
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.74
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,05,N Current (RMS),A,36.1
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,48.4
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,13.9
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.77
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,33.6
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.81
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.91
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,80.8
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,147.7
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,86.0
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.67
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.2
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.32
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,51.6
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.2
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,96.1
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.4
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,44.4
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.9
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.54
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.09
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,41.3
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.7
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,17.4
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,81.53
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,64.23
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,66.03
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.0
913374,Wymondham Way Melton Mowbray,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.24
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.24
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.29
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.21
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,05,N Current (RMS),A,48.3
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.8
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.1
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.47
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.72
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.6
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.09
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.77
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,48.1
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.4
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,96.3
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.95
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.9
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.12
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,58.4
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,111.5
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.2
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.56
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.76
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,51.9
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,85.2
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.97
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.9
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.39
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,26.4
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.7
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,17.4
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.0
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,71.33
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,80.94
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.86
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,149.3
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
913374,Wymondham Way Melton Mowbray,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.64
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.96
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.23
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,05,N Current (RMS),A,53.8
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,58.5
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.6
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.0
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.32
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.74
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.96
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.13
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.01
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,44.3
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.5
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.8
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.12
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.02
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,32.5
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.06
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.47
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,43.1
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,17.4
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.83
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,69.07
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,51.59
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.21
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
913374,Wymondham Way Melton Mowbray,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.27
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.97
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,05,N Current (RMS),A,42.6
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,48.9
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.67
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
