Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.98
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.81
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.85
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.16
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,39.4
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.6
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.65
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.06
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.01
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.1
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.98
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,34.1
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,17.4
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,61.19
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,50.3
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.53
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
913374,Wymondham Way Melton Mowbray,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.49
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.92
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.83
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,05,N Current (RMS),A,28.5
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.97
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.76
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.48
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.97
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.28
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,45.6
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.5
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.2
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.34
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.98
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,31.0
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.4
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.58
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,50.2
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.41
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.4
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,17.5
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,61.2
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,65.15
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.12
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
913374,Wymondham Way Melton Mowbray,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.22
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.04
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.17
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,05,N Current (RMS),A,36.5
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,8.7
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.7
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.94
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.71
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.79
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.78
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.11
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,43.6
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.84
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.39
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.55
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,36.1
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.45
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.57
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.95
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,45.8
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,17.5
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.08
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,53.63
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.54
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.23
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
913374,Wymondham Way Melton Mowbray,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.49
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.55
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.23
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,05,N Current (RMS),A,35.2
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.3
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.2
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.4
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.6
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.43
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.77
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.0
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.67
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.58
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.08
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.17
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,48.6
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,17.5
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.84
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,56.88
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,48.28
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.34
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
913374,Wymondham Way Melton Mowbray,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.49
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.56
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.1
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.36
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,05,N Current (RMS),A,40.4
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.3
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.0
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.29
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.24
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.69
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.37
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,40.7
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.9
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.85
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.92
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,28.2
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.34
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,35.1
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.78
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.16
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,17.6
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.36
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,51.46
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.64
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,57.16
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
913374,Wymondham Way Melton Mowbray,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.5
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.83
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.68
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,05,N Current (RMS),A,35.5
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.7
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.27
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.06
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.29
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.83
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,37.4
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.96
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.69
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.19
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,32.7
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.68
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,17.6
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.36
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,57.82
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.27
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.19
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
913374,Wymondham Way Melton Mowbray,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.7
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.44
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.81
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.9
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.12
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,05,N Current (RMS),A,28.3
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,4.1
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.28
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.67
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.52
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.44
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.02
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,47.1
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.6
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.66
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.82
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.98
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,34.7
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.1
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,26.4
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,17.6
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.97
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,50.44
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,48.91
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.64
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
913374,Wymondham Way Melton Mowbray,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.22
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.29
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.1
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,05,N Current (RMS),A,27.9
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.7
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.1
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.07
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.18
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.41
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,52.0
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
