Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.45
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.31
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,31.9
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,29.2
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.59
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,17.7
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.11
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.94
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,54.12
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.01
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
913374,Wymondham Way Melton Mowbray,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.72
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.27
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.85
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,05,N Current (RMS),A,31.7
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.4
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.23
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.63
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.63
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.38
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.83
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,35.0
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.27
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,24.7
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.24
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.18
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,42.8
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,17.8
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.02
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.54
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.09
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.65
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.38
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
913374,Wymondham Way Melton Mowbray,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.03
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.88
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.19
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.88
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,05,N Current (RMS),A,39.7
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.4
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.6
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.83
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.98
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.64
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,36.1
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.31
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.6
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.98
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,17.8
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.39
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.65
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.73
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.64
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
913374,Wymondham Way Melton Mowbray,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.29
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.68
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.3
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.78
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,05,N Current (RMS),A,35.7
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.8
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.44
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.07
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.93
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.92
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.07
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,38.5
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.58
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.85
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.86
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,23.3
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,18.3
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,17.8
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.75
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,45.03
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.92
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.2
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
913374,Wymondham Way Melton Mowbray,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.9
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.39
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.86
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,05,N Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,6.1
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.46
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.04
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.89
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,32.5
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.46
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,29.1
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.02
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,21.4
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.58
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,17.9
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.21
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,35.73
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
913374,Wymondham Way Melton Mowbray,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.75
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.33
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.63
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,05,N Current (RMS),A,24.6
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.8
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.45
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.5
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.92
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.37
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,28.2
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.3
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,28.9
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,24.2
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,21.6
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,17.9
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.86
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.69
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
913374,Wymondham Way Melton Mowbray,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.73
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.2
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.33
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.8
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,05,N Current (RMS),A,18.9
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.7
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.25
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.07
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.23
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.64
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.65
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.48
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,23.7
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,25.5
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,21.1
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,17.9
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.8
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.16
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.27
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
913374,Wymondham Way Melton Mowbray,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.22
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.51
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.52
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,05,N Current (RMS),A,20.3
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.6
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.03
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.91
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.79
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.7
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,56.7
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.1
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.11
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
