Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.34
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,30.1
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,17.9
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.89
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.76
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.34
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.71
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
913374,Wymondham Way Melton Mowbray,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.55
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.37
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.43
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,05,N Current (RMS),A,18.1
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.06
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.3
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.84
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.04
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,51.0
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.44
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.75
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,33.7
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,17.9
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.03
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,45.19
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
913374,Wymondham Way Melton Mowbray,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.22
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.5
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,05,N Current (RMS),A,21.2
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,21.1
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.59
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.51
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.56
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.35
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.31
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,61.7
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.1
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.6
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.75
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.98
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,24.7
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.74
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.46
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,19.0
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,17.9
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.42
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,50.4
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.19
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
913374,Wymondham Way Melton Mowbray,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.45
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.58
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,05,N Current (RMS),A,24.7
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.94
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.71
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.05
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.53
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,57.8
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.6
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.65
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.15
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,18.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.35
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.83
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,44.52
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
913374,Wymondham Way Melton Mowbray,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.28
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.37
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.69
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,05,N Current (RMS),A,30.2
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.1
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.85
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.74
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.27
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,66.6
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.1
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.77
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,20.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,18.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.33
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.52
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,48.22
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.74
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.23
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.49
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,05,N Current (RMS),A,37.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.7
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.76
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.87
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.65
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.3
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,59.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,93.1
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.54
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,16.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.83
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,18.1
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.74
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,50.33
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
913374,Wymondham Way Melton Mowbray,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.51
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.14
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.43
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.06
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,05,N Current (RMS),A,26.1
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.73
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.12
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.35
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,82.5
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,118.6
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.02
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,17.6
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,18.1
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.27
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,52.87
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
913374,Wymondham Way Melton Mowbray,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.34
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.29
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.21
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,05,N Current (RMS),A,22.5
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.32
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.65
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.55
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.63
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,80.7
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.1
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,114.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
