Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,18.2
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,53.26
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
913374,Wymondham Way Melton Mowbray,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.39
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.46
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.27
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.08
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,05,N Current (RMS),A,16.2
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.16
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.88
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.75
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.78
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,70.9
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,107.3
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,27.3
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,18.3
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,54.26
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.18
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
913374,Wymondham Way Melton Mowbray,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.21
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.46
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.11
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.4
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.03
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,05,N Current (RMS),A,19.1
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.7
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.1
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.17
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.92
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.42
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.25
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.31
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,71.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.3
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.56
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.51
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,20.2
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,18.3
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,46.13
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
913374,Wymondham Way Melton Mowbray,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.66
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.06
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.36
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.16
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,05,N Current (RMS),A,25.3
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.8
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.01
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.05
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.93
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.4
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,67.8
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,101.6
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.7
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.9
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.23
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.05
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.32
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.07
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,20.7
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,18.4
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.87
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,47.45
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,41.1
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.41
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.53
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.34
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.45
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.42
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,05,N Current (RMS),A,30.1
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.5
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.1
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.95
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.61
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.46
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.83
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.73
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,61.4
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,99.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.56
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.19
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.9
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,18.5
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.3
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.73
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.52
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,50.16
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.79
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
913374,Wymondham Way Melton Mowbray,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.26
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.54
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.12
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.48
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.42
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,05,N Current (RMS),A,31.2
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.7
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.81
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.84
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.23
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.89
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,68.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,104.8
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.35
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.66
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.26
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,18.4
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,18.5
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.68
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,50.09
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.86
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
913374,Wymondham Way Melton Mowbray,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.52
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.45
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.98
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.73
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,05,N Current (RMS),A,31.9
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.58
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.31
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.27
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.34
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,66.6
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,97.5
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.49
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.96
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.52
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,18.6
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.89
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.01
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.88
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,52.52
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.18
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
913374,Wymondham Way Melton Mowbray,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.5
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.97
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.39
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.08
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,05,N Current (RMS),A,33.3
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.5
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.3
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.21
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.29
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.59
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.19
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.63
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,65.9
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,100.9
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.28
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.43
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,23.1
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.92
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
913374,Wymondham Way Melton Mowbray,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
