Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
913374,Wymondham Way Melton Mowbray,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
913374,Wymondham Way Melton Mowbray,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
913374,Wymondham Way Melton Mowbray,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
913374,Wymondham Way Melton Mowbray,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,27.9
913374,Wymondham Way Melton Mowbray,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
913374,Wymondham Way Melton Mowbray,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
913374,Wymondham Way Melton Mowbray,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,19.3
913374,Wymondham Way Melton Mowbray,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
913374,Wymondham Way Melton Mowbray,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913374,Wymondham Way Melton Mowbray,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
913374,Wymondham Way Melton Mowbray,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
913374,Wymondham Way Melton Mowbray,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.26
913374,Wymondham Way Melton Mowbray,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
913374,Wymondham Way Melton Mowbray,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
913374,Wymondham Way Melton Mowbray,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.23
913374,Wymondham Way Melton Mowbray,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.28
913374,Wymondham Way Melton Mowbray,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.08
913374,Wymondham Way Melton Mowbray,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
913374,Wymondham Way Melton Mowbray,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
913374,Wymondham Way Melton Mowbray,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
913374,Wymondham Way Melton Mowbray,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.57
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.4
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.7
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,05,N Current (RMS),A,22.0
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.14
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.11
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.72
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.32
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.5
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.33
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,45.4
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.24
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.06
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.76
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,29.6
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.81
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,19.4
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.27
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.92
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.29
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
913374,Wymondham Way Melton Mowbray,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.72
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.4
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.2
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,05,N Current (RMS),A,22.5
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.96
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.9
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.79
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.38
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.95
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.06
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.26
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.01
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,33.9
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,21.1
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,19.5
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.03
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.19
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,50.17
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.53
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
913374,Wymondham Way Melton Mowbray,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.68
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.55
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,05,N Current (RMS),A,22.4
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.3
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.93
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.09
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.79
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.36
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,53.5
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.0
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.6
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.33
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,29.6
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,19.5
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.26
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.17
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
913374,Wymondham Way Melton Mowbray,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.65
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.51
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.84
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,05,N Current (RMS),A,20.5
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.51
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.86
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.96
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.33
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.56
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.57
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,51.5
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.2
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.54
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.74
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.85
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,30.7
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,19.6
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.5
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.04
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,50.38
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.19
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
913374,Wymondham Way Melton Mowbray,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.12
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.4
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,05,N Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.2
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.31
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.4
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.65
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.28
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,59.4
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.3
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.41
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.46
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.72
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,33.5
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.51
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,32.9
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.2
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,25.0
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,19.7
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.06
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.83
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,58.19
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.24
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.2
913374,Wymondham Way Melton Mowbray,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.24
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.22
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.34
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.33
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,05,N Current (RMS),A,29.7
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.36
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.91
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.57
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.08
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.53
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.69
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,52.0
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.1
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.57
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.71
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,32.3
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.8
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.07
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,22.6
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,19.8
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.35
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.52
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.42
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
913374,Wymondham Way Melton Mowbray,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.8
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.08
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.87
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.5
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.84
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,05,N Current (RMS),A,34.7
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.9
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.7
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.78
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.42
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.95
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.16
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.08
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,49.8
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.3
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.94
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.98
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,32.7
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
