Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,19.9
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.95
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,43.5
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.24
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
913374,Wymondham Way Melton Mowbray,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.96
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.2
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.65
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.82
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,05,N Current (RMS),A,35.0
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.91
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.54
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.74
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.49
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,47.8
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.6
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.6
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.74
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,23.5
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,20.0
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.68
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.3
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.02
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.78
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
913374,Wymondham Way Melton Mowbray,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.31
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.7
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.67
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.98
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,05,N Current (RMS),A,32.7
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.6
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.49
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.01
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.64
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.06
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.99
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,46.1
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.7
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.92
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.2
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,30.4
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.01
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,28.0
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,20.1
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.85
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.79
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.55
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,49.61
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,37.67
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
913374,Wymondham Way Melton Mowbray,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.4
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.2
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.54
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.95
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,05,N Current (RMS),A,30.5
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-5.82
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.58
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.73
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.22
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.29
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,48.6
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.8
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-4.13
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.67
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,39.0
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.41
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,24.1
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,20.2
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.3
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.94
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.48
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
913374,Wymondham Way Melton Mowbray,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.42
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.04
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.71
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.39
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.03
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,05,N Current (RMS),A,30.3
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-6.07
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.2
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.76
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.94
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.33
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,46.3
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.5
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.9
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.8
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.61
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,35.1
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.87
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.08
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,24.8
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,20.2
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.78
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.37
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,41.13
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,52.48
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.22
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
913374,Wymondham Way Melton Mowbray,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
